Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.81
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.56
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.12
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95157
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98544
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99026
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (Min),A,18.62
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (Max),A,18.62
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.62
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (Min),A,45.62
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (Max),A,45.75
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.75
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (Min),A,36.25
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (Max),A,36.38
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.38
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,129.56
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,32.25
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,17.13
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.12471
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.75601
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90109
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (Min),A,26.75
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (Max),A,26.88
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.88
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (Min),A,54.25
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (Max),A,54.5
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.38
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (Min),A,45.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (Max),A,45.12
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T04:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-35.5
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.25
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-31.06
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.78039
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98376
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.82162
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (Min),A,8.5
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (Max),A,8.5
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (Min),A,6.5
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (Max),A,6.5
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-25.94
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-67.81
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-13.19
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.85116
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.34221
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95447
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (Min),A,3.62
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (Max),A,3.75
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-33.31
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.25
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.5
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.76797
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98267
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98517
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (Min),A,9.5
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (Max),A,9.5
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (Min),A,49.38
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (Max),A,49.62
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (Min),A,34.62
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (Max),A,34.75
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.62
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,157.13
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,41.87
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.81
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.24617
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.7391
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90863
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (Min),A,16.25
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (Max),A,16.38
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.25
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (Min),A,59.25
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (Max),A,59.5
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (Min),A,43.38
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (Max),A,43.5
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.38
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T04:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-34.56
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.07
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-19.44
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.78692
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92129
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90549
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (Min),A,4.5
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (Max),A,4.5
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (Min),A,6.62
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (Max),A,6.75
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.75
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.5
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-54.87
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-39.44
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93964
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.53878
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.69668
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (Min),A,0.5
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (Max),A,0.62
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.62
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-32.37
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.63
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.31
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.78582
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98645
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97952
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (Min),A,9.25
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (Max),A,9.25
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.25
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (Min),A,59.88
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (Max),A,60.62
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.38
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (Min),A,27.62
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (Max),A,27.62
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.62
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,114.44
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-43.56
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.75
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.07649
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.5404
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91238
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (Min),A,16.62
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (Max),A,16.62
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.62
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (Min),A,65.38
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (Max),A,66.12
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (Min),A,36.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (Max),A,36.12
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T03:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-27.32
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-21.75
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-25.75
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.83545
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91015
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.87378
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (Min),A,7.12
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (Max),A,7.25
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.12
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (Min),A,6.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (Max),A,6.12
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.12
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.25
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-57.75
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-13.81
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94205
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.46322
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94876
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.5
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.62
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-28.94
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.06
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.63
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.82953
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97992
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98383
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (Min),A,10.12
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (Max),A,10.12
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.12
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (Min),A,49.12
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (Max),A,49.38
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.25
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (Min),A,34.12
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (Max),A,34.12
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.12
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,151.31
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,35.25
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.44
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.11983
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.74301
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91171
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (Min),A,18.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (Max),A,18.12
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (Min),A,57.38
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (Max),A,57.5
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.38
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (Min),A,42.75
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (Max),A,43.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.88
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T03:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-22.19
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.5
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-19.94
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89285
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9733
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91098
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (Min),A,7.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (Max),A,7.12
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.12
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (Min),A,6.88
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (Max),A,6.88
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.88
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.75
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-33.19
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,10.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95483
