Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.79071
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96524
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (Min),A,5.12
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (Max),A,5.25
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.25
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.62
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.06
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.19
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84811
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99088
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99145
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (Min),A,9.62
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (Max),A,9.62
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.62
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (Min),A,59.12
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (Max),A,59.25
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.12
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (Min),A,36.25
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (Max),A,36.25
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.25
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,132.19
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.31
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,28.56
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14589
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98956
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.84707
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (Min),A,18.38
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (Max),A,18.38
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.38
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (Min),A,68.88
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (Max),A,69.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (Min),A,46.62
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (Max),A,46.62
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.62
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T03:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-29.81
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-24.56
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.83496
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94083
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.87765
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (Min),A,5.25
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (Max),A,5.25
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.25
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (Min),A,7.12
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (Max),A,7.25
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.25
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-21.44
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-44.75
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,21.19
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.87753
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.66723
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.85962
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (Min),A,4.5
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (Min),A,0.88
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (Max),A,1.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.81
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.75
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.25
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89279
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98788
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99246
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (Min),A,11.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (Max),A,11.12
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (Min),A,53.12
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (Max),A,53.25
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.25
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (Min),A,37.38
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (Max),A,37.38
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.38
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,145.06
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,34.81
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,21.44
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.24996
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.75885
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85367
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (Min),A,18.75
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (Max),A,18.75
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.75
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (Min),A,59.62
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (Max),A,59.75
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (Min),A,46.38
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (Max),A,46.38
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.38
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T03:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-27.38
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.75
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-21.94
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.8508
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97784
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88205
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (Min),A,7.75
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (Max),A,7.75
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.75
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (Min),A,6.38
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (Max),A,6.5
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.38
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-21.31
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-68.81
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.25
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88772
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.35964
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90793
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (Min),A,0.88
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (Max),A,0.88
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.88
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.69
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.25
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.69
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83569
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98196
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98322
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (Min),A,9.62
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (Max),A,9.75
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.75
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (Min),A,43.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (Max),A,43.38
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.25
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (Min),A,28.5
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (Max),A,28.62
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.62
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.75
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-54.94
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,6.81
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.02831
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.45727
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87741
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (Min),A,17.38
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (Max),A,17.38
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.38
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (Min),A,51.5
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (Max),A,51.88
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.75
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (Min),A,37.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (Max),A,37.12
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T03:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-24.38
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-18.69
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-35.56
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86099
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92657
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.77804
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (Min),A,7.88
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (Max),A,7.88
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.88
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (Min),A,6.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (Max),A,6.12
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.87
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-66.31
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.38
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90762
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.41707
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91211
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (Min),A,0.88
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (Max),A,0.88
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.88
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-32.19
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.62
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.7857
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99268
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99078
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (Min),A,9.62
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (Max),A,9.75
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.62
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (Min),A,62.88
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (Max),A,69.12
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.38
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (Min),A,42.5
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (Max),A,42.5
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,166.94
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,30.19
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,20.81
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.29607
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83716
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87646
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (Min),A,16.88
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (Max),A,17.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.88
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (Min),A,71.75
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (Max),A,78.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (Min),A,50.25
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (Max),A,50.38
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.38
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T03:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.56
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.31
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.5
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89358
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97119
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94061
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (Min),A,7.12
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (Max),A,7.25
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.25
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (Min),A,6.38
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (Max),A,6.5
