Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.38
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.63
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-55.37
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,34.56
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92273
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.51174
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.80423
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.62
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.75
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.75
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-30.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.56
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.88
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.807
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98596
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98978
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (Min),A,9.88
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (Max),A,9.88
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.88
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (Min),A,50.12
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (Max),A,51.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.38
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (Min),A,39.5
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (Max),A,39.62
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.62
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,166.94
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-48.31
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-21.62
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.02669
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.48461
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.80368
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (Min),A,17.88
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (Max),A,18.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.88
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (Min),A,58.5
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (Max),A,59.38
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.75
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (Min),A,47.75
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (Max),A,47.88
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.88
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T02:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.31
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.81
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.44
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90048
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94168
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94299
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (Min),A,5.38
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (Max),A,5.38
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.38
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (Min),A,6.88
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (Max),A,7.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.63
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-47.06
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-29.06
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91742
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.60571
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.74801
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (Min),A,0.5
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (Max),A,0.5
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.5
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.44
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.44
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84781
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98596
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98898
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (Min),A,10.5
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (Max),A,10.5
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (Min),A,50.5
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (Max),A,50.62
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.62
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (Min),A,33.25
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (Max),A,40.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,139.69
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,33.94
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-31.69
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.18556
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.74148
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.69656
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (Min),A,18.38
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (Max),A,18.5
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.38
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (Min),A,57.38
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (Max),A,57.5
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (Min),A,41.62
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (Max),A,48.25
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.75
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T02:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-26.5
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-17.37
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-20.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86136
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92902
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.89926
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (Min),A,6.75
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (Max),A,6.88
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.75
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (Min),A,6.25
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (Max),A,6.38
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.25
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.31
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-55.81
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,16.87
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92538
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.50341
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93271
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.75
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.75
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.75
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.31
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.75
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.06
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88489
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98676
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98877
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (Min),A,11.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (Max),A,11.12
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.12
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (Min),A,56.38
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (Max),A,56.5
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.38
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (Min),A,33.75
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (Max),A,33.88
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.88
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,136.07
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-44.25
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-27.38
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.11733
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.48766
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.73843
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (Min),A,19.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (Max),A,19.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (Min),A,64.12
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (Max),A,64.25
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.25
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (Min),A,42.88
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (Max),A,43.12
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T02:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-26.06
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.88
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-39.07
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86078
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98212
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.74072
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (Min),A,8.12
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (Max),A,8.25
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.12
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (Min),A,6.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (Max),A,6.12
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.87
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-60.63
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-11.69
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93491
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.47356
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93628
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (Min),A,4.75
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.75
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.75
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.81
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.19
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.94
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85815
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98425
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98477
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (Min),A,10.25
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (Max),A,10.25
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.25
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (Min),A,51.12
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (Max),A,51.75
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (Min),A,33.38
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (Max),A,33.62
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,54.69
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,25.69
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-24.12
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.03072
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86722
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.73428
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (Min),A,18.12
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (Max),A,18.12
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.12
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (Min),A,60.75
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (Max),A,61.38
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (Min),A,41.38
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (Max),A,41.5
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.38
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T02:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-24.62
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.81
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-30.31
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86999
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94806
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.82827
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
