Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (Min),A,4.75
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (Max),A,4.88
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.88
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (Min),A,5.88
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (Max),A,6.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-20.68
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-61.94
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,9.13
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89889
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.40746
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94983
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.63
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.25
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90027
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98767
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9855
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (Min),A,11.62
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (Max),A,11.75
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.62
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (Min),A,56.38
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (Max),A,57.12
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.62
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (Min),A,36.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (Max),A,36.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,118.94
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,29.5
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.5
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16149
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.80395
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.83593
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (Min),A,19.25
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (Max),A,19.25
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.25
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (Min),A,62.25
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (Max),A,63.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (Min),A,44.5
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (Max),A,44.62
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.62
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T02:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.44
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.56
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-26.75
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89291
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98428
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.86481
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (Min),A,8.75
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (Max),A,8.88
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.88
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (Min),A,6.5
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (Max),A,6.62
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.62
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.06
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-42.62
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,18.25
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90692
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.58599
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.8244
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.38
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.63
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.5
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86026
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98901
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99188
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (Min),A,10.62
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (Max),A,10.75
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.62
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (Min),A,69.75
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (Max),A,70.62
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.12
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (Min),A,37.75
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (Max),A,37.75
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.75
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,88.87
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,44.5
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.25
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14369
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.67831
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87674
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (Min),A,18.25
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (Max),A,18.25
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.25
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (Min),A,80.12
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (Max),A,80.88
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.38
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (Min),A,46.12
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (Max),A,46.25
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.25
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T02:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-20.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.37
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-22.69
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90796
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9462
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.8901
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (Min),A,7.25
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (Max),A,7.25
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.25
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (Min),A,6.62
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (Max),A,6.75
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.62
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.69
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-35.19
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-33.63
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92328
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.72033
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.71554
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (Min),A,0.62
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (Max),A,0.62
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.62
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.56
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.25
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86316
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98068
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99368
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (Min),A,11.88
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (Max),A,11.88
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.88
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (Min),A,54.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (Max),A,54.25
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.12
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (Min),A,50.25
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (Max),A,50.38
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.25
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,147.44
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-45.44
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-26.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.27727
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.53875
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.71951
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (Min),A,19.75
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (Max),A,19.88
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.75
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (Min),A,62.5
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (Max),A,62.75
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (Min),A,58.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (Max),A,58.25
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.12
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T01:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-27.82
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.37
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-23.12
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.8501
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95654
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.87671
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (Min),A,5.62
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (Max),A,5.62
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.62
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (Min),A,6.25
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (Max),A,6.38
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.25
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.37
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-40.25
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.94
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94629
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.64981
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98984
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.88
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (Max),A,5.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.43
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.62
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86654
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98242
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99213
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (Min),A,10.75
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (Max),A,10.75
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.75
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (Min),A,54.38
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (Max),A,54.75
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (Min),A,41.62
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (Max),A,41.75
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.62
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,127.63
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,32.75
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.69
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14556
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.74493
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89355
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (Min),A,18.75
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (Max),A,18.75
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.75
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (Min),A,61.38
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (Max),A,61.62
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (Min),A,51.12
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (Max),A,51.25
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.25
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T01:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-26.06
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
