Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.06
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-38.81
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.85309
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9725
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.74041
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (Min),A,7.38
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (Max),A,7.38
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.38
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (Min),A,5.62
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (Max),A,5.75
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.62
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.94
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-36.75
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.12
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97232
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.65386
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98932
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (Min),A,5.75
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (Max),A,5.75
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.75
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-28.19
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.37
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81506
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99207
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98532
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (Min),A,11.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (Max),A,11.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (Min),A,67.75
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (Max),A,68.12
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (Min),A,34.38
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (Max),A,34.38
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.38
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.19
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-42.5
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.12
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14354
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.51592
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88412
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (Min),A,19.88
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (Max),A,20.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (Min),A,76.25
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (Max),A,76.75
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (Min),A,42.75
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (Max),A,42.75
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.75
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T01:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-26.06
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.75
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-43.69
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.85605
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95837
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.6903
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (Min),A,7.88
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (Max),A,8.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (Min),A,5.5
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (Max),A,5.75
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.62
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-49.19
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.25
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96179
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.60275
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97415
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (Min),A,5.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (Max),A,5.12
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.12
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-29.25
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.75
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.25
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.80121
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9899
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98236
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (Min),A,10.38
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (Max),A,10.5
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (Min),A,59.88
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (Max),A,60.12
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.88
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (Min),A,33.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (Max),A,33.12
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,133.13
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,30.25
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,15.07
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14031
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84875
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88461
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (Min),A,18.88
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (Max),A,18.88
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.88
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (Min),A,69.25
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (Max),A,69.5
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.25
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (Min),A,40.88
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (Max),A,41.25
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.12
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T01:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-28.38
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.12
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-29.5
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.84198
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98267
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.82922
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (Min),A,7.88
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (Max),A,7.88
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.88
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (Min),A,6.25
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (Max),A,6.25
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.25
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.75
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-64.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-37.13
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96091
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.39242
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.69796
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (Min),A,5.25
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (Max),A,5.25
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.25
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (Min),A,0.5
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (Max),A,0.5
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.56
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.13
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.75
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88159
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98532
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99261
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (Min),A,12.38
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (Max),A,12.38
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.38
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (Min),A,59.5
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (Max),A,59.62
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.62
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (Min),A,43.38
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (Max),A,43.38
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.38
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,145.88
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-46.06
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.56
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.06145
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.52486
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86926
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (Min),A,20.88
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (Max),A,20.88
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.88
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (Min),A,68.12
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (Max),A,68.38
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.25
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (Min),A,50.62
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (Max),A,50.62
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.62
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T01:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-26.5
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.31
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-28.81
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86596
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94659
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.84054
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (Min),A,5.62
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (Max),A,5.75
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.75
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (Min),A,6.88
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (Max),A,7.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.88
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.94
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-55.06
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,16.87
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97855
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.49071
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9462
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (Min),A,5.88
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (Max),A,5.88
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.88
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.56
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.88
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.19
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85846
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98755
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99509
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (Min),A,11.25
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (Max),A,11.25
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.25
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (Min),A,58.5
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (Max),A,59.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.75
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (Min),A,54.5
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (Max),A,54.62
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,152.37
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,34.63
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.44
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.20308
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.76107
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.84643
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (Min),A,20.25
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (Max),A,20.38
