Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.38
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (Min),A,65.25
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (Max),A,65.88
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (Min),A,63.75
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (Max),A,63.88
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T01:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-31.56
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.75
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-25.31
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.81418
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97617
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.86578
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (Min),A,8.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (Max),A,8.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (Min),A,6.38
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (Max),A,6.5
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-18.19
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-54.87
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,11.31
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90018
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.4703
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96063
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.31
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.63
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.75
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88949
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98755
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98544
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (Min),A,11.62
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (Max),A,11.75
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.75
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (Min),A,62.25
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (Max),A,63.12
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.75
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (Min),A,37.38
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (Max),A,37.38
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.38
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,124.94
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.19
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,12.75
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.18065
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88315
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85663
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (Min),A,19.12
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (Max),A,19.25
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.12
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (Min),A,71.5
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (Max),A,72.25
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (Min),A,46.5
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (Max),A,46.62
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T00:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-27.88
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.75
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-22.19
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.84253
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95236
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.89148
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (Min),A,8.12
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (Max),A,8.12
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.12
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (Min),A,6.5
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (Max),A,6.62
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.62
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-54.81
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,30.81
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92184
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.50066
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.81988
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (Min),A,5.25
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (Max),A,5.25
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.25
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.81
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.19
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.19
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83978
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99179
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98843
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (Min),A,12.12
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (Max),A,12.12
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.12
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (Min),A,64.12
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (Max),A,64.5
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.25
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (Min),A,34.75
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (Max),A,34.75
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.75
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,99.69
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,32.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,22.88
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.08577
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.79034
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87192
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (Min),A,20.88
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (Max),A,20.88
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.88
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (Min),A,73.25
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (Max),A,73.75
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (Min),A,43.62
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (Max),A,43.75
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.75
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T00:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-27.32
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.94
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-16.81
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.85064
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97174
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9162
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (Min),A,8.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (Max),A,8.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (Min),A,6.75
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (Max),A,6.88
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.75
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.63
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-42.25
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-18.38
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91086
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.60302
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.80624
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (Min),A,0.75
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (Max),A,0.75
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.75
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.38
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.06
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87042
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99039
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98288
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (Min),A,12.88
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (Max),A,13.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.88
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (Min),A,63.75
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (Max),A,64.25
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (Min),A,33.38
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (Max),A,33.38
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.38
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,133.44
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-47.44
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,25.19
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.06453
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.47735
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85718
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (Min),A,20.5
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (Max),A,20.62
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.62
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (Min),A,72.88
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (Max),A,73.38
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (Min),A,42.25
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (Max),A,42.38
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.25
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T00:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-27.44
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.13
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.85223
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9512
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97778
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (Min),A,5.88
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (Max),A,6.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (Min),A,15.38
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (Max),A,15.38
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.38
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-20.5
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-45.62
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,27.32
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90552
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.64221
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.84726
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (Min),A,4.5
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.62
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.56
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.12
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.5
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85272
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99011
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99063
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (Min),A,11.75
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (Max),A,11.88
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.88
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (Min),A,62.75
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (Max),A,63.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.88
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (Min),A,40.88
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (Max),A,41.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.88
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,135.44
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,30.31
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,10.44
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.24025
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83169
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87628
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
