Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (Min),A,19.88
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (Max),A,20.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.88
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (Min),A,70.25
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (Max),A,70.62
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (Min),A,58.62
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (Max),A,58.75
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T00:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-30.13
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.06
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-14.94
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.81949
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95904
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95627
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (Min),A,7.75
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (Max),A,7.75
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.75
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (Min),A,14.62
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (Max),A,14.62
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.62
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.87
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-32.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.19
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92245
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.79657
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93527
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.25
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.94
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.75
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.82959
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99197
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9888
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (Min),A,11.62
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (Max),A,11.75
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.62
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (Min),A,74.5
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (Max),A,75.12
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.75
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (Min),A,40.88
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (Max),A,41.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,142.62
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,31.5
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.5
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.135
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.78991
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.82895
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (Min),A,19.12
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (Max),A,19.12
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.12
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (Min),A,84.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (Max),A,84.5
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.12
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (Min),A,57.88
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (Max),A,58.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.88
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T00:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-27.94
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,0.94
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-33.94
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.83432
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98056
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.7893
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (Min),A,10.12
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (Max),A,10.25
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.25
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (Min),A,6.5
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (Max),A,6.5
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-20.31
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-34.25
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,28.31
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90869
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.72876
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.84906
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (Min),A,4.5
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (Max),A,4.62
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.88
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.88
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.88
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.19
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.5
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85602
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96316
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98215
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (Min),A,11.38
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (Max),A,11.5
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (Min),A,35.88
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (Max),A,36.5
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.25
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (Min),A,31.12
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (Max),A,31.25
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.25
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,99.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,36.81
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-29.06
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.02229
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.77499
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.69055
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (Min),A,19.62
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (Max),A,19.75
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.62
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (Min),A,48.5
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (Max),A,49.12
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.88
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (Min),A,39.62
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (Max),A,39.62
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.62
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-22T00:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-33.56
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.87
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.80136
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98938
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96072
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (Min),A,10.5
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (Max),A,15.75
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.75
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (Min),A,9.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (Max),A,9.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.25
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-29.38
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,18.56
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98947
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.80661
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93814
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (Min),A,11.88
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (Max),A,11.88
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.88
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (Min),A,2.62
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (Max),A,2.75
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.75
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.06
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.25
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.5
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90091
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94263
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98651
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (Min),A,14.12
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (Max),A,14.25
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.12
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (Min),A,28.25
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (Max),A,28.62
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (Min),A,47.75
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (Max),A,47.88
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.75
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,145.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-54.56
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-30.13
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14568
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.43319
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.72784
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (Min),A,28.75
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (Max),A,29.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.88
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (Min),A,40.25
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (Max),A,45.75
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.62
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (Min),A,60.25
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (Max),A,60.38
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.38
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T23:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-32.75
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.19
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-25.56
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.78991
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97986
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.8739
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (Min),A,9.88
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (Max),A,10.12
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (Min),A,7.88
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (Max),A,8.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.88
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.44
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-33.25
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,14.69
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92404
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.79651
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95224
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.62
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.75
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.62
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.62
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (Max),A,2.62
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.75
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.25
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.56
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91516
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96887
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98367
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (Min),A,13.88
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (Max),A,13.88
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.88
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (Min),A,38.38
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (Max),A,39.25
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.75
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (Min),A,39.88
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (Max),A,40.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.88
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,22.81
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,33.5
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.44
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.01497
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.80475
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.83145
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
