Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (Min),A,21.62
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (Max),A,21.75
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.62
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (Min),A,50.5
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (Max),A,51.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (Min),A,51.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (Max),A,51.12
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T23:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-33.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-34.06
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.79825
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98227
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.78531
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (Min),A,10.38
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (Max),A,10.62
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (Min),A,6.75
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (Max),A,6.88
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.75
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-21.31
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.81
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,5.56
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.87961
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95111
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99451
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (Min),A,3.75
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (Max),A,3.75
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.75
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (Min),A,10.5
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (Max),A,10.5
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.56
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.63
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.81
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90076
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97101
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97244
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (Min),A,13.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (Max),A,13.12
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (Min),A,41.75
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (Max),A,42.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.88
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (Min),A,32.88
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (Max),A,33.38
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.12
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,142.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,28.38
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.69
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.123
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84619
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86352
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (Min),A,20.5
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (Max),A,20.62
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.62
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (Min),A,56.62
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (Max),A,57.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (Min),A,50.38
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (Max),A,50.88
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.62
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T23:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.12
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.88
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-25.5
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90814
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96948
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.86246
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (Min),A,8.38
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (Max),A,8.5
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (Min),A,7.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (Max),A,7.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-19.38
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.12
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.75
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90405
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94083
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99899
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (Min),A,4.62
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.75
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (Min),A,3.5
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (Max),A,3.5
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (Min),A,14.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (Max),A,14.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.25
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.81
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.13
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88223
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95404
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98901
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (Min),A,13.62
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (Max),A,13.88
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.75
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (Min),A,34.25
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (Max),A,34.38
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.38
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (Min),A,46.12
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (Max),A,46.12
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.12
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,93.88
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,30.31
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,11.37
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.00093
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.80142
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88965
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (Min),A,22.88
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (Max),A,22.88
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.88
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (Min),A,46.62
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (Max),A,46.75
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (Min),A,68.12
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (Max),A,68.38
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.25
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T23:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-27.69
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.38
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.93
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.84753
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97525
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97949
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.75
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (Min),A,11.5
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (Max),A,11.75
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.62
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (Min),A,15.88
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (Max),A,16.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.88
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.37
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-46.06
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.06
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96982
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.67257
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99884
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (Min),A,8.12
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (Max),A,8.62
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.25
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.62
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.62
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (Min),A,13.5
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (Max),A,13.5
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.81
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.37
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.81
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86697
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96051
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99634
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (Min),A,12.75
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (Max),A,13.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.88
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (Min),A,36.25
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (Max),A,36.62
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.38
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (Min),A,65.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (Max),A,65.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-177.25
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-52.12
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,12.37
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.22347
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.43783
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89407
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (Min),A,24.75
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (Max),A,24.88
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.75
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (Min),A,49.25
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (Max),A,49.88
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (Min),A,96.12
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (Max),A,96.25
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.25
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T23:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.19
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.56
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.44
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94208
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94379
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98648
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (Min),A,6.25
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (Max),A,6.25
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.25
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (Min),A,10.62
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (Max),A,10.75
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.62
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (Min),A,18.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (Max),A,18.12
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.5
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-16.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.31
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97992
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94278
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9985
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (Min),A,8.88
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (Max),A,9.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (Min),A,3.88
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (Max),A,3.88
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.88
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (Min),A,13.88
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (Max),A,14.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.88
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.19
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-17.37
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.62
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89963
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91659
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99332
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (Min),A,15.25
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (Max),A,15.38
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.38
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (Min),A,25.25
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (Max),A,25.88
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.62
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (Min),A,55.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (Max),A,55.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-155.37
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.56
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.13
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14836
