Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88498
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86062
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (Min),A,30.38
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (Max),A,30.38
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.38
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (Min),A,40.25
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (Max),A,40.88
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (Min),A,88.38
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (Max),A,88.5
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.38
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T23:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.19
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.19
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.93
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96155
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97794
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96625
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (Min),A,6.75
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (Max),A,7.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.88
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (Min),A,12.12
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (Max),A,12.38
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.25
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (Min),A,9.62
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (Max),A,9.88
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.75
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.81
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.13
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.12
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96976
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95859
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99869
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (Min),A,8.5
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (Max),A,8.5
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (Min),A,4.25
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (Max),A,4.38
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.25
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (Min),A,14.75
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (Max),A,14.88
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.75
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.57
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.93
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.25
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9013
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97214
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98956
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (Min),A,13.62
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (Max),A,13.88
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.88
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (Min),A,41.25
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (Max),A,41.5
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.38
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (Min),A,37.12
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (Max),A,37.38
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.25
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,65.69
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-50.44
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,22.69
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.00438
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.45455
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85562
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (Min),A,29.12
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (Max),A,29.12
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.12
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (Min),A,58.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (Max),A,58.25
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (Min),A,63.5
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (Max),A,63.62
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T22:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.5
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.12
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-17.37
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97989
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98944
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91843
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (Min),A,8.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (Max),A,8.12
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.12
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (Min),A,18.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (Max),A,18.12
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.12
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (Min),A,8.62
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (Max),A,8.62
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.62
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.5
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-27.38
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.44
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96139
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.80935
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99829
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (Min),A,8.5
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (Max),A,8.62
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (Min),A,2.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (Max),A,2.12
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.12
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (Min),A,13.75
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (Max),A,13.88
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.88
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.25
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.63
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.44
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92142
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98108
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98645
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (Min),A,15.38
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (Max),A,15.38
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.38
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (Min),A,54.75
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (Max),A,55.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.88
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (Min),A,31.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (Max),A,31.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,136.94
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-27.32
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,8.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09709
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.7391
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85437
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (Min),A,31.88
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (Max),A,32.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.88
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (Min),A,75.12
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (Max),A,75.38
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (Min),A,54.5
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (Max),A,54.75
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.62
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T22:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.19
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.88
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-15.44
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98135
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99008
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93094
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (Min),A,8.38
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (Max),A,8.62
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (Min),A,16.5
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (Max),A,16.5
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (Min),A,9.12
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (Max),A,9.25
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.25
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.25
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.19
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,4.19
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96634
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94388
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99643
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (Min),A,8.62
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (Max),A,8.75
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.75
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (Min),A,2.25
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (Max),A,2.25
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.25
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (Min),A,14.88
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (Max),A,14.88
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.88
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.56
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.06
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94708
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96179
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99069
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (Min),A,17.12
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (Max),A,17.25
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.25
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (Min),A,37.75
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (Max),A,38.88
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.25
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (Min),A,45.62
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (Max),A,45.75
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.75
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,23.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.69
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,13.13
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.04286
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95358
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88153
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (Min),A,34.38
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (Max),A,34.38
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.38
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (Min),A,57.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (Max),A,58.12
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (Min),A,71.62
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (Max),A,71.75
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T22:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.81
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-19.62
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97739
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98334
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91049
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (Min),A,8.25
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (Max),A,8.38
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.25
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (Min),A,11.75
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (Max),A,11.75
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.75
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (Min),A,8.88
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (Max),A,9.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.88
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.87
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.25
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.94
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96442
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94739
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99884
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (Min),A,8.88
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (Max),A,8.88
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.88
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (Min),A,2.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (Max),A,2.12
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (Min),A,14.38
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (Max),A,14.38
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.38
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.75
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.44
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.25
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9165
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96744
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9845
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (Min),A,16.75
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (Max),A,16.75
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.75
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (Min),A,44.62
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (Max),A,44.88
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.75
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (Min),A,36.62
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (Max),A,37.0
