Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.75
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,9.81
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-27.62
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-21.75
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.04372
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.79483
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.76168
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (Min),A,33.75
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (Max),A,33.88
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.75
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (Min),A,58.62
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (Max),A,59.12
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (Min),A,61.25
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (Max),A,61.5
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T22:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.81
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.69
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.37
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97861
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98526
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95148
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (Min),A,8.25
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (Max),A,8.38
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.25
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (Min),A,12.38
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (Max),A,24.5
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (Min),A,11.12
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (Max),A,11.62
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.38
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.44
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.13
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.69
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9765
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93918
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99811
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (Min),A,8.75
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (Max),A,9.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.88
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.88
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (Min),A,14.38
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (Max),A,14.38
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.38
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.68
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.06
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.5
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87747
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97653
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98212
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (Min),A,14.88
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (Max),A,15.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.88
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (Min),A,44.25
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (Max),A,44.62
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (Min),A,37.25
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (Max),A,37.5
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.38
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-174.63
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-26.81
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.25
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.24788
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.77417
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90014
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (Max),A,2.62
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (Min),A,31.75
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (Max),A,31.88
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.75
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (Min),A,59.25
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (Max),A,70.88
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (Min),A,65.12
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (Max),A,65.38
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.25
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T22:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.38
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.12
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.25
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99518
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98056
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96979
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (Min),A,17.38
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (Max),A,17.5
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (Min),A,14.88
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (Max),A,15.25
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.12
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (Min),A,12.38
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (Max),A,12.75
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.62
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.56
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.75
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99365
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89993
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99878
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (Min),A,17.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (Max),A,17.12
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.12
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.88
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (Max),A,2.12
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.88
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (Min),A,14.62
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (Max),A,14.62
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.62
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.19
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.19
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.37
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92471
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98303
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97766
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (Min),A,18.5
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (Max),A,18.62
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.62
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (Min),A,51.38
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (Max),A,52.12
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.62
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (Min),A,32.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (Max),A,32.25
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.12
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,146.81
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-27.88
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,8.69
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09535
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.76544
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90735
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.12
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (Min),A,52.62
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (Max),A,52.75
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.75
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (Min),A,68.88
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (Max),A,69.62
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (Min),A,62.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (Max),A,62.38
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.12
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T22:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.69
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.44
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98016
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97873
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96454
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (Min),A,8.12
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (Max),A,8.25
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.12
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (Min),A,14.12
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (Max),A,14.38
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.25
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (Min),A,13.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (Max),A,13.12
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.19
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.5
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97638
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90622
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99863
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (Min),A,9.38
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (Max),A,9.62
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.88
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (Max),A,2.12
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (Min),A,14.62
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (Max),A,14.62
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.62
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.25
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.87
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.25
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93265
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97278
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99008
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (Min),A,18.12
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (Max),A,18.25
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.12
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (Min),A,42.5
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (Max),A,42.5
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (Min),A,45.88
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (Max),A,46.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.88
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,105.06
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-27.44
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.88
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09368
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.77743
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9429
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.38
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.62
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (Min),A,35.75
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (Max),A,35.88
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.75
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (Min),A,59.12
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (Max),A,59.25
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.12
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (Min),A,76.88
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (Max),A,77.12
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T21:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.44
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.75
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.5
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99527
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97494
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94571
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (Min),A,16.62
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (Max),A,16.75
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.75
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (Min),A,12.62
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (Max),A,12.75
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.75
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (Min),A,11.62
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (Max),A,17.25
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.75
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.94
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-20.25
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.75
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97769
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.85733
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99854
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (Min),A,8.75
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (Max),A,8.88
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.88
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.88
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (Max),A,2.12
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (Min),A,14.62
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (Max),A,14.75
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.62
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.56
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.13
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.31
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91162
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95908
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98444
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
