Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (Min),A,16.62
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (Max),A,16.88
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.88
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (Min),A,34.38
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (Max),A,34.62
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (Min),A,40.75
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (Max),A,40.88
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.88
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-158.87
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.94
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,6.94
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09212
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95175
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92416
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.12
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.38
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.25
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (Min),A,41.88
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (Max),A,41.88
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.88
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (Min),A,49.75
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (Max),A,50.25
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (Min),A,70.25
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (Max),A,75.5
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T21:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.69
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.94
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.75
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95645
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98337
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97101
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (Min),A,7.62
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (Max),A,7.75
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.62
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (Min),A,15.38
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (Max),A,15.88
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.75
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (Min),A,14.88
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (Max),A,15.12
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.88
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-26.25
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.12
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9729
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.86096
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99869
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (Min),A,8.5
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (Max),A,8.62
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (Min),A,2.25
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (Max),A,2.25
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.25
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (Min),A,14.62
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (Max),A,14.62
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.62
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.31
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.38
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.38
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92697
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98904
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99118
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (Min),A,18.5
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (Max),A,18.5
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (Min),A,63.75
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (Max),A,65.25
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.88
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (Min),A,46.75
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (Max),A,46.88
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.88
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.88
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,9.87
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.94
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.17131
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97543
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93634
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (Min),A,3.25
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.5
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.38
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (Min),A,34.62
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (Max),A,34.75
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.62
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (Min),A,82.62
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (Max),A,84.38
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (Min),A,79.62
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (Max),A,79.88
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.75
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T21:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.31
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,1.38
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.63
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9555
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99075
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96173
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (Min),A,7.75
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (Max),A,7.75
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.75
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (Min),A,19.75
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (Max),A,19.88
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.75
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (Min),A,13.75
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (Max),A,14.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.88
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.88
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.19
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.94
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98221
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90533
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99878
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (Min),A,9.88
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (Max),A,9.88
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.88
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (Min),A,2.12
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (Max),A,2.12
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.12
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (Min),A,14.62
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (Max),A,14.75
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.75
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.69
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.69
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.19
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92432
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98776
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99313
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (Min),A,17.88
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (Max),A,17.88
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.88
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (Min),A,63.12
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (Max),A,63.5
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.38
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (Min),A,51.25
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (Max),A,51.25
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.25
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,167.56
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,10.13
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.19
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.2954
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97137
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92978
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (Min),A,3.25
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.25
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.25
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (Min),A,35.25
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (Max),A,35.38
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.25
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (Min),A,86.38
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (Max),A,86.5
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.38
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (Min),A,82.88
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (Max),A,83.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T21:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.5
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,0.88
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.62
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95871
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98975
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97311
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (Min),A,7.75
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (Max),A,7.75
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.75
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (Min),A,19.12
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (Max),A,19.38
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.25
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (Min),A,15.75
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (Max),A,16.12
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.81
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-17.94
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.81
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93466
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90707
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99866
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (Min),A,6.25
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (Max),A,6.25
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.25
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (Min),A,2.38
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (Max),A,2.5
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (Min),A,10.12
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (Max),A,10.12
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.12
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.94
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.25
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.69
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93375
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9808
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99268
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (Min),A,18.25
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (Max),A,18.38
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.25
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (Min),A,50.12
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (Max),A,50.88
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.75
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (Min),A,51.75
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (Max),A,52.25
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.12
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,175.81
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-37.37
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,7.19
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.0453
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.60073
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97436
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (Min),A,5.88
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (Max),A,5.88
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.88
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (Min),A,32.25
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (Max),A,32.38
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.25
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (Min),A,72.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (Max),A,72.75
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.62
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (Min),A,83.75
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (Max),A,84.25
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T21:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.87
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.5
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95926
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98431
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98837
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (Min),A,6.62
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (Max),A,6.75
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.62
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (Min),A,19.5
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (Max),A,19.88
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.62
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (Min),A,24.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (Max),A,24.5
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.12
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.5
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-19.06
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-27.62
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94177
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.905
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.77487
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (Min),A,6.5
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (Max),A,6.62
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.62
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (Max),A,2.12
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.87
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
