Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.06
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97635
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97586
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99167
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (Min),A,28.75
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (Max),A,28.88
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.88
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (Min),A,46.12
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (Max),A,46.25
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.25
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (Min),A,53.88
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (Max),A,54.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-169.5
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-38.13
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.08586
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.67126
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94647
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (Min),A,3.5
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.75
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.62
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (Min),A,42.12
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (Max),A,42.12
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (Min),A,68.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (Max),A,68.25
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.12
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (Min),A,82.5
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (Max),A,82.88
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T21:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.5
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,1.44
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.82
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95923
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98996
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96435
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (Min),A,7.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (Max),A,7.25
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.12
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (Min),A,20.75
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (Max),A,21.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.88
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (Min),A,15.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (Max),A,15.12
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.12
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.31
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.93
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.32
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9617
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94391
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.89889
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (Min),A,7.38
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (Max),A,7.38
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.38
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (Min),A,2.38
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (Max),A,2.62
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.87
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.81
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.38
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95865
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97391
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98947
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (Min),A,23.62
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (Max),A,24.12
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.88
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (Min),A,44.25
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (Max),A,44.5
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.38
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (Min),A,47.25
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (Max),A,47.75
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.62
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-142.56
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,17.75
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,11.44
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.08214
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93353
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93884
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.88
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (Max),A,4.12
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (Min),A,38.25
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (Max),A,38.62
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.38
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (Min),A,68.62
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (Max),A,69.12
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (Min),A,67.38
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (Max),A,68.12
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.88
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T20:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.69
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,3.44
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.94
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96286
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98782
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94827
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (Min),A,7.12
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (Max),A,7.12
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.12
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (Min),A,19.5
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (Max),A,19.75
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.75
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (Min),A,13.88
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (Max),A,14.12
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.19
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.25
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,14.19
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95239
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96451
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94641
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (Min),A,6.25
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (Max),A,6.38
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.25
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (Min),A,2.5
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (Max),A,2.75
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.62
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (Min),A,2.88
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (Max),A,2.88
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.88
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.38
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.81
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.44
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98465
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98499
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98868
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (Min),A,39.62
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (Max),A,39.75
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.75
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (Min),A,54.62
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (Max),A,54.75
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.75
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (Min),A,49.75
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (Max),A,49.88
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.88
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,151.87
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.25
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.62
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.12581
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95087
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95566
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (Min),A,4.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (Max),A,4.12
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (Min),A,53.12
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (Max),A,53.25
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (Min),A,78.25
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (Max),A,78.5
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (Min),A,70.38
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (Max),A,70.5
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T20:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.75
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,0.62
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,2.06
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96085
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99088
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96353
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (Min),A,7.12
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (Max),A,7.25
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.12
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (Min),A,20.25
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (Max),A,20.38
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.38
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (Min),A,15.25
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (Max),A,15.5
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.38
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.87
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.69
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.81
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95453
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97403
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91138
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (Min),A,7.25
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (Max),A,7.5
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.38
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (Min),A,3.38
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (Max),A,3.5
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.12
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.38
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.82
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96426
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99301
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98791
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (Min),A,28.75
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (Max),A,28.88
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.75
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (Min),A,76.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (Max),A,76.12
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (Min),A,46.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (Max),A,46.25
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.12
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,132.69
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,13.75
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,13.31
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.20079
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93405
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92859
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (Min),A,1.88
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.88
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.88
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (Min),A,4.12
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (Max),A,4.38
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.12
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (Min),A,43.25
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (Max),A,43.38
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.38
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (Min),A,101.5
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (Max),A,101.75
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.62
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (Min),A,66.75
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (Max),A,67.12
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T20:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.94
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,0.38
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.25
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95492
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99033
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94458
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (Min),A,6.62
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (Max),A,6.88
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.75
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (Min),A,19.25
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (Max),A,19.62
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (Min),A,13.5
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (Max),A,13.75
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.62
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.94
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.63
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,18.06
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93439
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97415
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.88223
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
