Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (Min),A,6.75
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (Max),A,7.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.88
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (Min),A,3.25
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (Max),A,3.62
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.38
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.56
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.81
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.12
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95554
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95334
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99002
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (Min),A,25.88
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (Max),A,26.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (Min),A,34.12
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (Max),A,34.5
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.38
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (Min),A,51.12
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (Max),A,51.5
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.25
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-149.62
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,4.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.62
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.11659
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96396
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99103
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.88
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.88
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (Min),A,13.88
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (Max),A,13.88
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.88
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (Min),A,39.5
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (Max),A,39.62
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.62
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (Min),A,58.62
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (Max),A,59.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (Min),A,79.62
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (Max),A,80.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.75
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T20:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.56
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,0.25
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-15.94
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9606
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99432
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91308
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (Min),A,6.5
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (Max),A,6.75
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.62
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (Min),A,28.5
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (Max),A,28.62
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.62
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (Min),A,12.88
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (Max),A,13.12
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.43
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.56
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,12.69
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95373
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95352
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98129
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (Min),A,6.88
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (Max),A,7.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (Min),A,3.25
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (Max),A,3.5
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.38
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (Min),A,5.12
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (Max),A,5.5
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.38
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.44
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.5
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98883
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97137
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99283
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (Min),A,38.62
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (Max),A,38.75
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.75
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (Min),A,41.12
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (Max),A,41.38
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.12
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (Min),A,61.88
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (Max),A,62.25
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.12
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,118.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,14.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,9.06
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.0074
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93561
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92508
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (Min),A,3.62
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.62
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.62
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (Min),A,52.12
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (Max),A,52.25
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.25
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (Min),A,74.5
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (Max),A,74.75
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.62
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (Min),A,83.12
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (Max),A,83.5
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.38
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T20:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.63
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,0.56
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-14.94
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96506
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98975
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91571
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (Min),A,7.12
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (Max),A,7.25
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.12
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (Min),A,19.75
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (Max),A,19.88
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.75
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (Min),A,12.25
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (Max),A,12.38
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.25
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.63
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.31
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.69
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9378
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97781
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.996
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (Min),A,6.38
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (Max),A,6.62
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (Min),A,3.75
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (Max),A,4.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.88
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (Min),A,6.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (Max),A,6.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.87
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.75
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.06
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9762
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97659
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99084
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (Min),A,32.12
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (Max),A,32.38
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.25
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (Min),A,46.38
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (Max),A,46.5
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.38
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (Min),A,47.62
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (Max),A,48.12
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.88
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.69
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.62
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,9.56
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.19664
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94937
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92792
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (Min),A,3.75
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.75
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.75
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (Min),A,45.75
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (Max),A,46.12
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.88
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (Min),A,71.62
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (Max),A,71.62
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.62
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (Min),A,69.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (Max),A,69.75
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.38
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T20:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.31
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,4.19
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.81
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95129
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98447
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97687
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (Min),A,6.75
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (Max),A,6.88
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.88
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (Min),A,16.88
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (Max),A,17.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.88
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (Min),A,22.88
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (Max),A,23.12
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.81
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.06
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95361
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97449
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99158
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (Min),A,7.25
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (Max),A,7.38
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.25
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (Min),A,3.12
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (Max),A,3.25
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.25
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (Min),A,4.75
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (Max),A,4.75
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.75
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.12
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.88
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98087
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98065
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98959
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (Min),A,35.75
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (Max),A,35.88
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.75
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (Min),A,47.62
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (Max),A,48.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.75
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (Min),A,47.38
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (Max),A,47.62
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-160.94
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,16.75
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.31
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10378
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93332
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9313
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (Min),A,2.12
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (Max),A,2.12
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.12
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.38
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.5
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (Min),A,49.88
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (Max),A,50.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (Min),A,69.62
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (Max),A,70.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (Min),A,78.62
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (Max),A,78.75
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T19:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.37
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,2.5
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.75
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96057
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99448
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97769
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (Min),A,7.25
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (Max),A,7.25
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.25
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (Min),A,26.38
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (Max),A,26.5
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.38
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (Min),A,22.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (Max),A,22.12
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.56
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.06
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.06
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
