Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93555
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95898
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99753
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (Min),A,6.38
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (Max),A,6.38
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.38
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (Min),A,2.88
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (Max),A,2.88
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.88
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (Min),A,9.62
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (Max),A,9.62
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.62
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.13
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.75
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.06
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94668
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98602
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99454
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (Min),A,22.25
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (Max),A,22.25
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.25
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (Min),A,57.25
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (Max),A,62.12
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.75
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (Min),A,61.88
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (Max),A,61.88
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.88
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,154.13
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,18.25
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.69
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16722
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90393
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93787
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.62
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.75
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.62
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (Min),A,35.88
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (Max),A,35.88
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.88
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (Min),A,87.88
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (Max),A,92.88
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (Min),A,97.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (Max),A,97.25
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.12
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T19:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.31
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,4.38
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9592
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.987
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9855
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (Min),A,7.12
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (Max),A,7.25
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.12
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (Min),A,19.75
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (Max),A,20.38
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (Min),A,22.25
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (Max),A,22.38
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.25
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.06
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.25
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.38
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95529
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94394
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99725
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (Min),A,7.12
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (Max),A,7.25
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.25
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (Min),A,2.62
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (Max),A,2.75
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.62
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (Min),A,9.75
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (Max),A,9.75
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.75
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.06
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.88
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.56
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95581
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98459
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98898
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (Min),A,24.12
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (Max),A,24.12
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.12
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (Min),A,55.75
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (Max),A,56.12
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (Min),A,52.75
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (Max),A,53.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.88
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,161.56
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,26.56
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,9.06
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.29302
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85965
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93039
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (Min),A,1.88
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (Max),A,2.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (Min),A,3.5
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.62
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.62
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (Min),A,38.5
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (Max),A,38.5
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (Min),A,80.12
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (Max),A,80.25
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (Min),A,88.38
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (Max),A,88.5
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.38
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T19:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.19
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,0.38
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.87
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98984
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99893
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94199
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (Min),A,15.38
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (Max),A,15.38
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.38
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (Min),A,62.88
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (Max),A,62.88
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.88
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (Min),A,13.25
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (Max),A,13.25
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.25
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.44
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.88
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.44
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93875
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96738
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98788
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (Min),A,7.12
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (Max),A,7.25
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.25
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (Min),A,3.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (Max),A,3.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (Min),A,4.75
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (Max),A,4.88
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.88
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.32
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.12
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.38
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98865
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99664
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99286
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (Min),A,44.25
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (Max),A,44.25
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.25
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (Min),A,95.88
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (Max),A,96.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (Min),A,63.12
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (Max),A,63.12
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.12
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,118.44
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,17.75
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.69
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.22475
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92602
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93725
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (Min),A,3.5
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.62
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.62
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (Min),A,66.62
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (Max),A,66.75
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (Min),A,163.5
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (Max),A,163.62
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (Min),A,84.5
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (Max),A,84.62
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T19:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.25
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,4.38
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99261
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98968
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94693
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (Min),A,16.88
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (Max),A,17.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (Min),A,21.75
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (Max),A,22.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.88
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (Min),A,13.75
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (Max),A,13.88
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.75
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.56
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.5
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,4.5
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95377
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94501
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99387
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (Min),A,8.38
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (Max),A,8.5
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.38
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (Min),A,2.75
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (Max),A,2.88
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.75
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (Min),A,6.62
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (Max),A,6.75
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.62
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.56
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.88
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.25
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99185
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99457
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99338
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (Min),A,57.12
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (Max),A,57.12
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.12
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (Min),A,72.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (Max),A,72.38
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.12
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (Min),A,60.25
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (Max),A,60.38
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.25
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,111.57
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.31
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,18.81
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.20507
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99936
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91708
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (Min),A,12.88
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (Max),A,12.88
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.88
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (Min),A,4.62
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (Max),A,4.62
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.62
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (Min),A,82.38
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (Max),A,82.5
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (Min),A,109.5
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (Max),A,109.75
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.62
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (Min),A,84.75
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (Max),A,85.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.88
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T19:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.56
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,1.5
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.44
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94626
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99814
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98361
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (Min),A,7.38
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (Max),A,7.62
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (Min),A,44.5
