Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (Max),A,44.88
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.75
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (Min),A,31.25
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (Max),A,31.38
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.25
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.5
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.81
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.06
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95956
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94278
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99634
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (Min),A,8.38
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (Max),A,8.5
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.38
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (Min),A,2.75
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (Max),A,2.75
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.75
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (Min),A,9.25
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (Max),A,9.25
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.25
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.25
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.75
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97668
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98593
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99109
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (Min),A,37.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (Max),A,37.38
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.12
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (Min),A,47.25
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (Max),A,48.12
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (Min),A,57.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (Max),A,57.12
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.12
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,173.06
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.31
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,13.56
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.15651
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91531
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93286
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (Min),A,4.25
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (Max),A,4.38
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.38
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (Min),A,53.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (Max),A,53.12
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (Min),A,95.88
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (Max),A,96.38
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (Min),A,101.62
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (Max),A,101.88
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.75
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T19:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.25
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,2.62
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.25
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97021
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99429
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97986
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (Min),A,7.88
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (Max),A,8.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (Min),A,26.38
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (Max),A,26.38
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.38
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (Min),A,22.75
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (Max),A,22.88
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.88
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.63
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.44
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.44
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94894
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96057
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99597
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (Min),A,8.38
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (Max),A,8.5
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (Min),A,3.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (Max),A,3.12
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (Min),A,9.12
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (Max),A,9.25
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.12
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.75
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.62
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.12
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98215
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98788
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99283
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (Min),A,40.75
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (Max),A,41.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.88
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (Min),A,58.12
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (Max),A,61.5
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (Min),A,57.38
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (Max),A,57.38
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.38
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-151.13
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,8.93
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,8.75
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.03026
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94058
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93698
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.75
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.88
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.88
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (Min),A,57.25
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (Max),A,57.25
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (Min),A,88.75
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (Max),A,92.25
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.75
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (Min),A,93.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (Max),A,93.12
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T18:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.5
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,2.81
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.5
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96381
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99487
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94052
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (Min),A,7.75
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (Max),A,7.88
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.75
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (Min),A,28.5
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (Max),A,28.88
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.75
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (Min),A,14.12
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (Max),A,14.12
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.12
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.93
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.06
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.81
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95917
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96875
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99902
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (Min),A,8.5
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (Max),A,8.75
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.62
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (Min),A,3.12
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (Max),A,3.25
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.25
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (Min),A,18.25
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (Max),A,18.25
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.25
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.19
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.38
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.25
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99423
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96258
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98911
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (Min),A,71.62
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (Max),A,72.88
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.38
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (Min),A,30.38
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (Max),A,31.25
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.75
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (Min),A,46.12
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (Max),A,46.12
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.12
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-118.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,2.94
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,13.75
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.0363
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92209
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93408
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (Min),A,5.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (Max),A,5.25
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.12
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (Min),A,87.88
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (Max),A,89.12
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.62
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (Min),A,63.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (Max),A,64.12
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (Min),A,82.88
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (Max),A,83.12
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T18:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,1.88
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.81
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95215
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99759
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95053
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (Min),A,6.62
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (Max),A,6.62
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.62
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (Min),A,40.25
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (Max),A,40.38
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.38
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (Min),A,16.12
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (Max),A,16.25
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.12
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.81
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.06
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,21.31
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96512
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99832
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.86426
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (Min),A,9.25
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (Max),A,9.38
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.38
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (Min),A,16.5
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (Max),A,16.75
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.62
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.75
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.75
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.88
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97839
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98401
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98807
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (Min),A,38.88
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (Max),A,39.12
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (Min),A,46.12
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (Max),A,46.38
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.25
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (Min),A,46.38
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (Max),A,46.5
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,166.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,10.81
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.19
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.07604
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93649
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97638
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (Min),A,7.12
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (Max),A,7.25
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.25
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (Min),A,55.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (Max),A,55.12
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (Min),A,104.38
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (Max),A,104.88
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.62
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (Min),A,71.38
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (Max),A,71.62
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T18:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.06
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,0.62
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.31
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94803
