Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99896
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98392
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (Min),A,6.88
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (Max),A,7.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.88
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (Min),A,47.75
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (Max),A,48.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.75
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (Min),A,26.5
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (Max),A,26.88
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.75
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.38
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-21.5
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,4.44
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99158
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9154
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99606
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (Min),A,19.5
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (Max),A,19.62
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (Min),A,4.75
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (Max),A,4.88
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.75
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (Min),A,15.88
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (Max),A,16.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.88
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.19
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.56
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.62
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95947
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99033
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99362
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (Min),A,28.25
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (Max),A,31.12
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.38
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (Min),A,52.38
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (Max),A,52.62
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (Min),A,59.88
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (Max),A,60.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.88
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.88
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,7.13
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,9.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.26247
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94983
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97513
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (Min),A,8.38
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (Max),A,8.38
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.38
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (Min),A,8.12
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (Max),A,8.38
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.25
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (Min),A,54.5
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (Max),A,57.5
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (Min),A,112.75
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (Max),A,113.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.88
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (Min),A,110.5
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (Max),A,110.75
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.62
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T18:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.75
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,0.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.75
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96103
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99631
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98618
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (Min),A,7.62
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (Max),A,7.75
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.75
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (Min),A,42.75
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (Max),A,43.12
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (Min),A,26.5
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (Max),A,26.75
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.62
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.5
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-17.25
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.5
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97983
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94485
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99936
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (Min),A,10.38
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (Max),A,10.5
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (Min),A,5.38
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (Max),A,5.75
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.62
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (Min),A,21.62
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (Max),A,21.62
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.62
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.19
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.12
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97528
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98746
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99152
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (Min),A,41.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (Max),A,41.38
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.25
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (Min),A,51.25
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (Max),A,55.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.25
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (Min),A,54.25
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (Max),A,54.25
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.25
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-175.56
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.5
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.62
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.27248
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9989
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96042
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (Min),A,10.12
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (Max),A,10.12
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.12
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (Min),A,8.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (Max),A,17.75
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.38
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (Min),A,59.25
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (Max),A,59.62
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (Min),A,109.62
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (Max),A,113.25
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (Min),A,110.38
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (Max),A,120.25
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T18:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.25
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,0.38
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.06
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97925
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99811
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96274
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (Min),A,14.5
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (Max),A,15.75
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (Min),A,30.88
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (Max),A,36.5
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.38
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (Min),A,16.75
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (Max),A,16.75
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.75
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.94
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.56
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99322
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9917
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99927
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (Min),A,17.25
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (Max),A,17.38
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.25
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (Min),A,15.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (Max),A,15.12
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.12
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (Min),A,21.25
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (Max),A,21.25
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.25
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.94
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.25
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.25
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98782
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97736
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98795
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (Min),A,56.5
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (Max),A,56.75
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.62
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (Min),A,38.5
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (Max),A,39.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.75
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (Min),A,47.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (Max),A,47.38
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.25
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,171.32
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,8.75
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.31
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.12554
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96866
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99915
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (Min),A,2.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (Max),A,2.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (Min),A,29.25
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (Max),A,29.38
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.25
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (Min),A,88.38
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (Max),A,89.62
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.88
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (Min),A,86.62
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (Max),A,92.12
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (Min),A,114.12
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (Max),A,114.5
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.25
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T18:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.19
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,0.56
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.25
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94961
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99762
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97916
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (Min),A,6.62
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (Max),A,6.62
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.62
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (Min),A,31.62
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (Max),A,31.88
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.75
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (Min),A,21.25
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (Max),A,21.25
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.25
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.63
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-29.25
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.94
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9538
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.81735
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99643
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (Min),A,7.62
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (Max),A,7.75
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.62
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.62
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.62
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (Min),A,8.88
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (Max),A,8.88
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.88
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.94
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.88
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.44
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96954
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98453
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98593
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (Min),A,32.25
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (Max),A,32.38
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.38
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (Min),A,47.88
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (Max),A,48.38
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.12
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (Min),A,43.25
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (Max),A,43.5
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.38
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,167.25
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,22.5
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.19716
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87292
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99768
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (Min),A,18.38
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (Max),A,18.5
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.38
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (Min),A,46.62
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (Max),A,46.75
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.75
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (Min),A,82.25
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (Max),A,82.5
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (Min),A,91.88
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (Max),A,92.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
