Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T17:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.94
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.5
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.12
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92663
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99588
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99374
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (Min),A,6.12
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (Max),A,6.25
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.12
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (Min),A,29.5
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (Max),A,29.62
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (Min),A,52.75
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (Max),A,53.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.88
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.44
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-19.25
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.44
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99677
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91919
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99704
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (Min),A,26.38
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (Max),A,26.5
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (Min),A,2.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (Max),A,2.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (Min),A,9.12
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (Max),A,9.25
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.12
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.81
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.38
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97406
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99026
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99353
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (Min),A,32.12
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (Max),A,32.25
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.12
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (Min),A,54.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (Max),A,54.62
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.38
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (Min),A,62.25
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (Max),A,62.5
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-138.19
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,30.56
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.25
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.27239
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.82159
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99731
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (Min),A,16.12
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (Max),A,16.25
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.25
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (Min),A,64.5
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (Max),A,64.62
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (Min),A,87.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (Max),A,87.62
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (Min),A,140.62
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (Max),A,141.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.88
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T17:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.06
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.44
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.44
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94427
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99829
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98105
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (Min),A,5.88
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (Max),A,6.12
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (Min),A,48.75
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (Max),A,50.12
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.75
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (Min),A,23.25
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (Max),A,23.38
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.38
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.56
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-33.37
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.44
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99173
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.80563
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99808
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (Min),A,17.25
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (Max),A,17.38
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.38
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (Min),A,9.12
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (Max),A,9.25
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.25
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.75
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.62
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98822
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99194
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9892
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (Min),A,45.88
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (Max),A,46.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.88
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (Min),A,57.25
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (Max),A,58.12
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.75
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (Min),A,53.75
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (Max),A,53.75
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.75
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-139.5
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,29.94
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.25
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.03926
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83398
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98495
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (Min),A,7.38
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (Max),A,7.5
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.38
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (Min),A,69.12
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (Max),A,69.25
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (Min),A,109.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (Max),A,111.25
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (Min),A,93.62
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (Max),A,93.75
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.75
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T17:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-13.31
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.56
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.31
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92688
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99789
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98691
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (Min),A,5.88
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (Max),A,6.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.88
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (Min),A,63.62
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (Max),A,63.88
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.75
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (Min),A,30.25
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (Max),A,30.25
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.25
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.38
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-45.88
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.19
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96536
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.65164
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99887
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (Min),A,7.75
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (Max),A,7.75
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.75
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (Min),A,13.12
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (Max),A,13.25
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.12
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.5
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.06
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.69
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98517
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99219
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98935
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (Min),A,44.5
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (Max),A,44.62
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.62
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (Min),A,72.38
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (Max),A,72.5
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.5
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (Min),A,44.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (Max),A,44.25
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.12
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,146.12
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,9.63
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.12
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.28844
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98239
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98633
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (Min),A,5.75
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (Max),A,5.75
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.75
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (Min),A,7.38
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (Max),A,7.5
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (Min),A,58.12
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (Max),A,58.25
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.12
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (Min),A,142.5
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (Max),A,142.75
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.62
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (Min),A,94.88
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (Max),A,95.12
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T17:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.43
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.19
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92422
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99042
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96225
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (Min),A,5.88
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (Max),A,5.88
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.88
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (Min),A,28.12
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (Max),A,28.38
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.25
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (Min),A,16.62
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (Max),A,16.62
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.62
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.19
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-29.94
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.75
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98755
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.78918
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99954
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (Min),A,15.62
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (Max),A,15.62
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.62
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (Min),A,20.75
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (Max),A,20.75
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.75
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.94
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.12
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.12
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98346
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99075
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99152
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (Min),A,36.88
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (Max),A,36.88
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.88
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (Min),A,59.88
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (Max),A,60.38
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.12
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (Min),A,51.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (Max),A,51.12
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.12
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.06
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,5.75
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.62
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.17623
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99136
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98505
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (Min),A,5.38
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (Max),A,5.38
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.38
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (Min),A,8.12
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (Max),A,8.12
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.12
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
