Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (Min),A,58.38
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (Max),A,58.38
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (Min),A,95.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (Max),A,95.12
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (Min),A,96.25
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (Max),A,96.38
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.38
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T17:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.81
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,0.44
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.81
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9151
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99493
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97427
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (Min),A,5.25
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (Max),A,5.5
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.38
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (Min),A,27.12
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (Max),A,27.25
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.12
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (Min),A,22.62
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (Max),A,22.62
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.62
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.63
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-16.25
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,7.81
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9064
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87124
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9895
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (Min),A,6.5
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (Max),A,6.62
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.62
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.62
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (Min),A,11.25
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (Max),A,11.38
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.38
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.94
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.06
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.38
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97073
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99271
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9913
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (Min),A,31.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (Max),A,31.12
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.12
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (Min),A,60.12
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (Max),A,60.88
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.62
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (Min),A,55.75
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (Max),A,56.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.88
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,131.94
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,5.94
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,9.44
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.23644
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99213
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94012
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (Min),A,5.38
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (Max),A,5.38
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.38
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (Min),A,3.62
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.75
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.75
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (Min),A,42.75
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (Max),A,42.88
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.75
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (Min),A,94.25
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (Max),A,95.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.75
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (Min),A,93.12
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (Max),A,93.38
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.25
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T17:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.31
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,0.69
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.62
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93304
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99777
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99405
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (Min),A,5.62
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (Max),A,5.75
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.62
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (Min),A,34.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (Max),A,34.12
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.12
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (Min),A,32.5
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (Max),A,32.62
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.69
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-23.06
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,11.25
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98621
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.83413
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96728
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (Min),A,15.38
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (Max),A,15.5
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (Min),A,3.62
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (Max),A,3.62
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.62
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.94
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.12
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.62
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9823
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99469
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99475
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (Min),A,38.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (Max),A,38.12
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (Min),A,69.38
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (Max),A,69.88
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.62
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (Min),A,72.62
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (Max),A,72.75
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.75
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,136.81
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,6.5
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.94
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.24068
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99011
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9928
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (Min),A,5.25
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (Max),A,5.25
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.25
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (Min),A,9.75
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (Max),A,9.88
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.75
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (Min),A,59.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (Max),A,59.25
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.12
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (Min),A,110.25
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (Max),A,110.75
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (Min),A,118.75
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (Max),A,118.88
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.75
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T16:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.87
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.25
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.75
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92422
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98633
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98611
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (Min),A,5.62
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (Max),A,5.75
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.62
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (Min),A,17.75
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (Max),A,17.88
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.75
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (Min),A,26.88
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (Max),A,27.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.88
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.37
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-31.63
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-19.06
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92554
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.78073
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.80359
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (Min),A,6.75
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (Max),A,7.88
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.88
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.88
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.88
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (Min),A,0.75
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (Max),A,0.75
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.75
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.69
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.75
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.12
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95084
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9903
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99313
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (Min),A,20.62
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (Max),A,20.75
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.75
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (Min),A,54.5
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (Max),A,55.12
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.88
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (Min),A,62.62
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (Max),A,63.38
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.12
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,144.31
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,7.37
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.19
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.27767
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9874
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95355
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (Min),A,5.62
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (Max),A,5.62
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.62
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.88
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (Max),A,4.12
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.88
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (Min),A,33.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (Max),A,33.88
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.25
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (Min),A,79.5
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (Max),A,80.12
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.88
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (Min),A,94.38
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (Max),A,94.88
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.62
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T16:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-20.5
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.5
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.06
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88803
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99219
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99258
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (Min),A,19.75
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (Max),A,19.88
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.75
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (Min),A,28.75
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (Max),A,28.88
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.88
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.44
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-33.81
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,30.81
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9574
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.78274
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.82202
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (Min),A,6.88
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (Max),A,7.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.87
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.93
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.94
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93536
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97882
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99091
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (Min),A,18.88
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (Max),A,19.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.88
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (Min),A,54.38
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (Max),A,54.75
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.62
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (Min),A,52.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (Max),A,55.75
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,156.06
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,6.25
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.62
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.20885
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99017
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93265
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (Min),A,5.25
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (Max),A,5.38
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.25
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (Min),A,3.12
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.38
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.25
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
