Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (Min),A,30.12
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (Max),A,30.12
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.12
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (Min),A,80.62
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (Max),A,80.88
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.75
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (Min),A,85.12
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (Max),A,88.62
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T16:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-20.62
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.5
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.93
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.8891
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98556
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97641
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (Min),A,4.5
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (Max),A,4.62
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (Min),A,15.75
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (Max),A,15.75
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.75
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (Min),A,17.25
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (Max),A,17.38
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.25
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.19
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-26.56
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-33.87
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98154
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.82864
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.74038
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (Min),A,14.25
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (Max),A,14.5
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.38
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (Min),A,0.62
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (Max),A,0.62
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.62
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.06
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93713
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98892
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98962
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (Min),A,19.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (Max),A,19.12
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (Min),A,68.62
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (Max),A,68.88
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.75
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (Min),A,52.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (Max),A,52.5
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.25
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,141.44
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,6.44
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.12
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.26482
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99005
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93976
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (Min),A,5.38
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (Max),A,5.38
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.38
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (Min),A,3.12
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.12
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (Min),A,37.75
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (Max),A,37.88
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.75
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (Min),A,91.12
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (Max),A,91.38
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (Min),A,73.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (Max),A,73.38
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.12
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T16:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-18.69
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.38
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90109
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99585
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94226
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (Min),A,4.75
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (Max),A,4.88
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.75
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (Min),A,29.38
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (Max),A,29.5
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.38
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (Min),A,10.5
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (Max),A,10.62
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.93
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-28.56
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,20.38
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9805
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.81323
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.88702
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (Min),A,14.75
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (Max),A,15.12
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (Min),A,0.88
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (Max),A,0.88
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.88
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.56
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.56
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.88
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97504
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98361
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99338
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (Min),A,28.12
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (Max),A,28.62
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.38
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (Min),A,58.12
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (Max),A,58.25
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.12
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (Min),A,71.88
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (Max),A,72.25
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.12
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,166.12
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,11.19
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-15.31
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.18712
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97726
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.84778
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (Min),A,5.88
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (Max),A,6.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.88
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (Max),A,2.38
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.38
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (Min),A,47.88
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (Max),A,48.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (Min),A,94.62
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (Max),A,94.62
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (Min),A,85.25
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (Max),A,85.62
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T16:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-20.88
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.5
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.94
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88211
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9877
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93906
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (Min),A,18.62
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (Max),A,18.88
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.75
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (Min),A,11.25
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (Max),A,11.38
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.38
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.56
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-43.25
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.81
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97656
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.65801
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.88843
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (Min),A,13.75
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (Max),A,14.12
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.81
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.25
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98141
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96201
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99527
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (Min),A,33.38
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (Max),A,33.5
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.38
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (Min),A,42.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (Max),A,42.12
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.12
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (Min),A,71.12
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (Max),A,71.62
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.38
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,123.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,33.31
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.94
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.11315
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.81234
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87564
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (Min),A,51.38
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (Max),A,51.62
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (Min),A,62.12
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (Max),A,62.38
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (Min),A,85.62
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (Max),A,86.12
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.88
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T16:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-20.06
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87884
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99011
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95709
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (Min),A,4.5
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (Min),A,18.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (Max),A,18.12
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (Min),A,11.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (Max),A,11.12
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.12
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.38
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-39.81
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.44
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98499
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.74771
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.87137
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (Min),A,13.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (Max),A,13.38
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.12
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.44
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.25
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.19
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97794
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95673
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98862
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (Min),A,25.75
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (Max),A,30.75
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.25
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (Min),A,37.5
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (Max),A,38.12
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.88
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (Min),A,58.5
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (Max),A,59.75
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.12
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-59.44
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,53.19
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.31
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.08937
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.58654
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89319
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
