Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (Min),A,43.38
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (Max),A,48.25
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.75
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (Min),A,57.12
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (Max),A,57.88
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (Min),A,73.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (Max),A,74.38
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T15:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,0.06
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-14.25
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92142
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99698
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92154
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (Min),A,5.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (Max),A,5.38
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.12
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (Min),A,34.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (Max),A,34.25
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.12
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (Min),A,10.38
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (Max),A,10.62
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.37
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-45.31
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.5
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9566
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.65676
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93558
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (Min),A,11.88
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (Max),A,12.12
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.38
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.19
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.38
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98929
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98172
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99088
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (Min),A,41.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (Max),A,41.25
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.12
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (Min),A,54.62
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (Max),A,55.12
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.88
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (Min),A,55.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (Max),A,57.5
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.25
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,112.07
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,29.94
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.5
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.01448
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85904
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89194
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.62
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (Max),A,2.75
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.62
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (Min),A,58.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (Max),A,58.38
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (Min),A,90.38
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (Max),A,90.88
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.62
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (Min),A,69.75
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (Max),A,71.88
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T15:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.19
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.25
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.75
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92114
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99222
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97794
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (Min),A,21.5
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (Max),A,21.62
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.62
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (Min),A,18.25
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (Max),A,18.38
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.38
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.44
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-56.37
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-23.12
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98508
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.49175
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.73385
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (Min),A,14.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (Max),A,14.25
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.12
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (Min),A,0.88
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (Max),A,0.88
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.88
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.12
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.31
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.31
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97452
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96698
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98456
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (Min),A,26.88
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (Max),A,36.38
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.88
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (Min),A,36.25
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (Max),A,36.38
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.38
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (Min),A,46.88
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (Max),A,47.38
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.12
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,161.81
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,47.19
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.81
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.03581
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.66925
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91031
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.62
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.62
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.75
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.62
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (Min),A,45.12
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (Max),A,54.38
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (Min),A,59.62
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (Max),A,59.62
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (Min),A,68.75
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (Max),A,69.12
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T15:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-24.19
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.56
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.62
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87369
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99231
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9819
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (Min),A,19.88
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (Max),A,19.88
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.88
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (Min),A,20.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (Max),A,20.12
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.25
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-62.37
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.31
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99365
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.4247
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97501
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (Min),A,20.88
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (Max),A,21.12
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.88
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.31
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.75
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.12
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9928
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99017
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99237
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (Min),A,63.5
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (Max),A,64.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.75
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (Min),A,65.75
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (Max),A,66.12
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (Min),A,67.88
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (Max),A,71.25
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.88
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,114.69
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,41.13
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.88
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.02202
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.75091
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92062
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.75
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.88
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.75
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.55
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (Min),A,88.25
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (Max),A,88.5
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.38
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (Min),A,87.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (Max),A,87.38
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.25
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (Min),A,92.62
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (Max),A,96.12
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.62
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T15:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-24.19
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.81
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.94
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86081
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98666
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97913
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (Min),A,20.62
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (Max),A,20.88
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.75
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (Min),A,19.25
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (Max),A,19.62
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.38
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.12
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-47.75
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98621
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.60394
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97244
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (Min),A,14.12
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (Max),A,14.12
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.12
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.81
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.82
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.88
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98172
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98837
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99084
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (Min),A,27.38
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (Max),A,36.75
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.62
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (Min),A,59.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (Max),A,59.25
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.12
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (Min),A,57.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (Max),A,57.5
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.25
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,135.37
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,38.5
