Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,17.25
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.1335
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.77057
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91287
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (Min),A,3.5
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.62
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (Min),A,45.38
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (Max),A,54.5
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (Min),A,81.5
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (Max),A,81.75
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.62
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (Min),A,81.75
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (Max),A,82.5
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T15:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.44
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.81
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.12
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90475
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97043
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99509
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (Min),A,16.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (Max),A,16.12
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.12
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (Min),A,41.25
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (Max),A,41.62
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.38
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.13
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-36.44
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,12.94
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97607
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.73639
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9667
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (Min),A,11.12
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (Max),A,11.62
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.38
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.81
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.5
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.69
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96487
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95825
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99023
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (Min),A,22.62
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (Max),A,22.75
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.75
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (Min),A,39.88
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (Max),A,40.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (Min),A,58.12
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (Max),A,58.25
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.12
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,109.75
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,30.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,28.44
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.00136
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.80981
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85226
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (Min),A,4.12
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (Max),A,4.25
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.12
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (Min),A,38.12
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (Max),A,38.38
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.25
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (Min),A,57.62
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (Max),A,57.62
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (Min),A,105.62
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (Max),A,105.75
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.62
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T15:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-18.44
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.06
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.56
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91162
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99786
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99283
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (Min),A,60.62
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (Max),A,60.75
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.75
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (Min),A,38.25
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (Max),A,38.38
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.25
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-34.56
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.69
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,29.38
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.75164
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9986
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.84594
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.5
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.62
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (Min),A,13.38
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (Max),A,13.5
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.38
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (Max),A,2.38
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.38
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.31
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.75
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9769
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97678
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99048
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (Min),A,28.88
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (Max),A,31.88
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.38
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (Min),A,58.75
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (Max),A,58.75
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.75
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (Min),A,53.38
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (Max),A,53.62
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,36.69
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,29.5
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,17.87
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.15489
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8453
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90738
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.88
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (Max),A,4.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.88
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (Min),A,37.25
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (Max),A,40.25
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.75
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (Min),A,133.12
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (Max),A,133.25
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.25
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (Min),A,97.5
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (Max),A,97.5
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T14:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.19
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.13
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,1.56
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93613
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95279
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98221
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (Min),A,4.75
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (Max),A,4.75
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.75
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (Min),A,12.88
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (Max),A,13.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (Min),A,18.12
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (Max),A,18.62
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.38
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.63
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-67.25
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,42.81
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93024
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.3442
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.72107
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (Min),A,5.38
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (Max),A,5.62
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (Min),A,3.25
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (Max),A,3.25
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.25
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.37
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.87
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.56
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96808
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9631
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98972
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (Min),A,28.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (Max),A,28.25
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.12
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (Min),A,43.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (Max),A,43.25
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.12
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (Min),A,57.5
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (Max),A,57.5
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,83.69
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,28.44
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,8.06
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.11989
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8388
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91867
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.5
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.5
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (Min),A,38.25
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (Max),A,38.38
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.38
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (Min),A,57.12
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (Max),A,57.25
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (Min),A,81.12
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (Max),A,81.75
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T14:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.75
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.75
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.56
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95523
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98926
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98883
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (Min),A,4.5
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (Min),A,25.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (Max),A,25.12
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (Min),A,29.5
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (Max),A,29.62
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.62
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-23.19
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-45.75
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,17.25
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.84677
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.64501
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93167
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.5
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.62
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (Min),A,3.12
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (Max),A,3.12
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.12
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.06
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.44
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.19
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98044
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98492
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99142
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (Min),A,30.75
