Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (Max),A,31.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.88
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (Min),A,61.12
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (Max),A,61.25
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.12
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (Min),A,55.88
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (Max),A,55.88
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.88
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-160.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,29.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.19
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14797
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85199
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9968
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (Min),A,16.25
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (Max),A,16.25
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.25
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (Min),A,39.75
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (Max),A,39.75
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.75
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (Min),A,87.5
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (Max),A,87.88
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.75
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (Min),A,104.5
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (Max),A,104.75
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.62
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T14:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.25
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.5
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.69
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94162
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95755
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9704
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (Min),A,14.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (Max),A,14.12
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.12
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (Min),A,19.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (Max),A,19.12
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.12
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-19.12
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-60.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,10.13
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90127
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.42104
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98148
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (Min),A,5.38
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (Max),A,5.62
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (Min),A,9.25
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (Max),A,9.25
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.25
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.69
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.87
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.69
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97894
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96628
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99545
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (Min),A,30.62
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (Max),A,31.12
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.75
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (Min),A,46.25
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (Max),A,47.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.62
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (Min),A,71.75
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (Max),A,72.25
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,98.94
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,29.56
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.12
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.1006
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8081
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95785
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (Min),A,3.62
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.88
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.75
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (Min),A,40.12
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (Max),A,40.25
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.25
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (Min),A,61.75
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (Max),A,62.25
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (Min),A,103.75
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (Max),A,103.88
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.88
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T14:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.31
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.56
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,6.31
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92718
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99313
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96271
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (Min),A,4.5
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (Max),A,4.62
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (Min),A,27.5
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (Max),A,27.88
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.75
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (Min),A,11.62
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (Max),A,11.75
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.62
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-57.94
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.56
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91516
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.4931
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99536
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (Min),A,5.12
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (Max),A,5.5
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.38
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (Min),A,8.12
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (Max),A,8.25
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.12
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.12
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.75
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.44
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9841
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98239
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98923
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (Min),A,30.38
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (Max),A,30.62
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.38
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (Min),A,61.62
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (Max),A,61.75
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.62
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (Min),A,62.5
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (Max),A,62.62
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.62
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,161.75
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,30.31
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,8.43
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09856
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84588
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92859
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.12
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (Min),A,40.12
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (Max),A,40.12
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.12
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (Min),A,90.62
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (Max),A,91.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.75
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (Min),A,85.12
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (Max),A,85.12
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.12
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T14:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-20.31
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.5
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-17.37
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89111
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98956
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91705
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (Min),A,20.38
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (Max),A,20.38
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.38
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (Min),A,10.25
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (Max),A,10.25
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.25
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.13
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-70.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,6.37
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92129
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.29198
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99179
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (Min),A,5.25
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (Max),A,5.25
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.25
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (Min),A,11.25
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (Max),A,11.25
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.25
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.25
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.06
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.25
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99304
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98004
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99127
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (Min),A,37.38
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (Max),A,37.38
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.38
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (Min),A,57.12
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (Max),A,57.62
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.38
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (Min),A,66.38
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (Max),A,66.38
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.38
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,147.69
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,27.88
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.12
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.11211
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84152
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91763
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.88
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (Min),A,46.38
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (Max),A,46.38
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (Min),A,78.5
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (Max),A,79.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.75
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (Min),A,90.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (Max),A,90.12
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.12
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T14:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.69
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.38
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,2.12
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98251
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99768
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98849
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (Min),A,8.25
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (Max),A,8.38
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.25
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (Min),A,31.88
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (Max),A,31.88
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.88
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (Min),A,18.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (Max),A,18.62
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.38
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.37
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-53.38
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,13.75
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99045
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.56576
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9469
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (Min),A,18.25
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (Max),A,18.38
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.38
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (Min),A,2.75
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (Max),A,2.75
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.75
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.69
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.62
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
