Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98791
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98901
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99023
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (Min),A,38.75
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (Max),A,38.75
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.75
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (Min),A,59.75
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (Max),A,59.88
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.88
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (Min),A,62.62
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (Max),A,62.75
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.62
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,100.25
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,30.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,8.25
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.062
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83725
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92242
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.12
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.12
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (Min),A,65.38
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (Max),A,65.62
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (Min),A,93.12
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (Max),A,93.12
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (Min),A,86.38
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (Max),A,86.88
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.62
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T13:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,5.25
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.44
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.31
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97519
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99643
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99045
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (Min),A,4.75
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (Max),A,4.88
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.88
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (Min),A,28.25
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (Max),A,28.62
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (Min),A,33.38
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (Max),A,33.5
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.38
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-24.12
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-46.06
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,34.5
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.86484
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.5971
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.79425
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.62
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (Max),A,5.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.88
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (Max),A,2.62
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.19
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.13
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.06
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98563
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98117
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99374
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (Min),A,35.25
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (Max),A,35.5
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.25
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (Min),A,49.5
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (Max),A,50.38
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.75
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (Min),A,77.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (Max),A,85.88
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.25
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,2.44
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,31.19
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,10.56
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.13924
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.80478
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91766
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.12
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (Min),A,44.5
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (Max),A,44.75
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (Min),A,79.12
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (Max),A,79.88
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (Min),A,115.5
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (Max),A,124.25
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.62
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T13:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,17.31
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.12
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.56
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9061
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97845
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99304
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (Min),A,4.75
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (Max),A,5.12
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (Min),A,19.12
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (Max),A,19.25
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.25
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (Min),A,25.25
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (Max),A,25.5
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.38
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-30.87
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-27.06
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,33.94
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.81704
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.7962
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.80771
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (Max),A,2.38
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.38
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.12
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.31
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.25
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99164
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98163
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99094
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (Min),A,38.62
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (Max),A,38.75
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.62
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (Min),A,52.38
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (Max),A,52.38
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.38
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (Min),A,67.75
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (Max),A,67.88
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.88
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.31
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,36.63
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.62
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.07091
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.79364
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99451
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (Min),A,12.38
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (Max),A,12.5
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.38
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (Min),A,46.88
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (Max),A,47.12
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (Min),A,73.5
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (Max),A,73.62
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (Min),A,107.38
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (Max),A,107.5
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T13:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.19
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.56
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.13
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92984
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97598
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96847
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (Max),A,5.25
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (Min),A,12.62
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (Max),A,12.88
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.75
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (Min),A,17.75
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (Max),A,18.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.88
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.93
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.69
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,43.94
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97086
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99796
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.71221
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (Min),A,10.5
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (Max),A,11.12
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.75
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (Min),A,12.38
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (Max),A,12.38
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.38
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (Min),A,3.12
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (Max),A,3.12
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.12
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.69
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.88
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98514
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99039
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99081
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (Min),A,35.38
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (Max),A,35.75
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (Min),A,71.12
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (Max),A,71.5
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.25
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (Min),A,60.75
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (Max),A,60.88
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.75
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,145.81
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,45.94
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,15.75
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.18041
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.68356
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92517
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (Min),A,3.62
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.88
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.75
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (Min),A,50.12
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (Max),A,51.38
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (Min),A,97.38
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (Max),A,97.75
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (Min),A,84.12
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (Max),A,84.25
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.25
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T13:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,5.44
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.93
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.12
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99194
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97989
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99124
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (Min),A,22.5
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (Max),A,22.75
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.62
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (Min),A,17.5
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (Max),A,17.5
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (Min),A,25.62
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (Max),A,25.75
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.75
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.63
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-47.75
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,12.56
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94556
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.59417
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94034
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (Min),A,11.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (Max),A,11.38
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
