Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (Max),A,2.38
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.31
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.12
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.56
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98221
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99405
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99234
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (Min),A,28.38
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (Max),A,28.88
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.62
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (Min),A,99.88
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (Max),A,100.62
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.38
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (Min),A,68.88
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (Max),A,69.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,83.44
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,49.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,16.81
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.15892
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.64508
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90994
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (Min),A,3.5
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.75
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.62
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (Min),A,61.38
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (Max),A,62.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (Min),A,118.75
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (Max),A,119.38
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.25
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (Min),A,100.25
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (Max),A,100.38
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.25
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T13:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,10.5
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.81
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.25
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97845
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9396
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9949
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (Min),A,11.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (Max),A,11.62
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.25
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (Min),A,10.12
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (Max),A,10.25
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.25
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (Min),A,35.5
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (Max),A,35.75
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.62
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.63
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-68.18
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.82
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98706
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.31826
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99524
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (Min),A,21.62
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (Max),A,21.88
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.75
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (Min),A,9.5
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (Max),A,9.5
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.06
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.62
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.82
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95386
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99292
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99487
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (Min),A,18.75
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (Max),A,19.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.88
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (Min),A,89.38
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (Max),A,89.62
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.5
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (Min),A,86.12
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (Max),A,86.25
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.12
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,155.69
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,25.81
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,25.12
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.1747
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88125
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88592
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (Min),A,3.62
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.88
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.75
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (Min),A,51.12
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (Max),A,51.88
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (Min),A,100.75
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (Max),A,100.88
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (Min),A,134.5
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (Max),A,134.75
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.62
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T13:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,6.63
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.13
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,2.06
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98224
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97751
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97516
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (Min),A,10.5
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (Max),A,10.62
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.62
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (Min),A,18.38
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (Max),A,18.5
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.38
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (Min),A,26.75
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (Max),A,26.88
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.75
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-32.87
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-62.75
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,20.25
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.77044
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.41033
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90115
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.62
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.62
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (Max),A,2.38
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.38
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.5
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.94
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.25
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97745
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99573
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99609
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (Min),A,25.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (Max),A,26.5
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.75
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (Min),A,126.12
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (Max),A,126.75
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.38
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (Min),A,96.5
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (Max),A,96.5
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.5
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,152.06
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-33.44
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.31
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.30126
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.64965
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92523
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.62
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.75
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.75
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (Min),A,39.25
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (Max),A,40.75
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (Min),A,145.12
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (Max),A,145.88
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (Min),A,127.75
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (Max),A,127.75
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.75
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T12:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-25.69
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.5
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.06
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86865
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97925
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96579
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (Min),A,16.38
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (Max),A,16.38
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.38
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (Min),A,16.88
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (Max),A,17.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-20.81
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-60.13
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,5.19
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.85608
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.46361
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97766
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.75
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (Max),A,5.12
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.88
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (Min),A,3.38
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (Max),A,5.38
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.25
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.63
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.88
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.87
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97769
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99597
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98688
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (Min),A,24.75
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (Max),A,25.25
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.12
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (Min),A,117.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (Max),A,117.25
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.12
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (Min),A,61.38
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (Max),A,63.12
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.88
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,147.94
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-37.25
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.12
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.29751
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.62606
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99716
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (Min),A,14.25
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (Max),A,14.62
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.38
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (Min),A,33.38
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (Max),A,33.62
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (Min),A,134.12
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (Max),A,134.38
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.25
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (Min),A,96.25
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (Max),A,98.12
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.38
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T12:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-31.56
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.5
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.13
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.79849
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96667
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91583
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (Min),A,9.88
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (Max),A,17.38
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (Min),A,12.38
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (Max),A,12.38
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.38
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-20.06
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-41.13
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,15.75
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.86142
