Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.70156
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90768
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.62
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.88
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.75
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.93
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.62
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.81
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97586
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9968
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.991
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (Min),A,24.12
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (Max),A,28.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (Min),A,122.88
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (Max),A,123.12
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (Min),A,73.25
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (Max),A,73.25
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.25
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,134.87
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,4.31
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.25
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.31292
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99707
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89291
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (Min),A,9.5
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (Max),A,9.5
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (Min),A,31.75
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (Max),A,35.62
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (Min),A,143.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (Max),A,150.88
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.38
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (Min),A,89.25
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (Max),A,89.38
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.38
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T12:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-28.81
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.44
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.81903
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96445
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97766
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (Min),A,14.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (Max),A,14.12
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (Min),A,21.88
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (Max),A,21.88
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.88
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.69
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-36.69
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,23.69
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98346
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.70132
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.89538
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (Min),A,13.38
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (Max),A,13.5
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.38
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (Min),A,3.25
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (Max),A,3.25
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.25
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.69
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.44
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.75
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95584
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98944
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99069
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (Min),A,14.62
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (Max),A,14.62
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.62
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (Min),A,73.25
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (Max),A,73.38
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.38
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (Min),A,75.5
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (Max),A,76.38
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.88
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-174.44
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,27.5
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.38
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10735
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84894
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96475
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (Min),A,3.38
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.5
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (Min),A,31.25
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (Max),A,31.25
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.25
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (Min),A,88.75
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (Max),A,89.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (Min),A,103.5
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (Max),A,104.5
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T12:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-33.81
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.37
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.77713
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98764
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92602
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (Min),A,21.38
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (Max),A,21.5
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (Min),A,12.38
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (Max),A,12.38
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.38
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-21.06
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-61.44
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,30.81
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.85852
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.42397
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.82879
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.75
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (Max),A,2.38
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.38
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,1.06
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.25
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.63
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98477
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9754
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98602
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (Min),A,24.25
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (Max),A,24.75
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (Min),A,44.62
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (Max),A,51.88
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (Min),A,66.12
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (Max),A,68.62
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,135.07
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,38.56
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,15.31
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.18029
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.66961
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94342
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (Min),A,4.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (Max),A,4.25
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.12
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (Min),A,31.62
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (Max),A,31.75
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.75
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (Min),A,67.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (Max),A,74.25
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (Min),A,84.12
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (Max),A,86.5
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.88
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T12:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-28.75
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.13
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.37
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.84134
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97592
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91528
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (Min),A,14.88
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (Max),A,14.88
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.88
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (Min),A,7.75
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (Max),A,7.75
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.75
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.87
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-66.38
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,11.25
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92798
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.37026
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97104
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (Min),A,5.5
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (Max),A,5.62
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.62
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (Min),A,3.38
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (Max),A,3.38
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.38
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,2.44
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.75
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.62
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9964
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97754
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98886
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (Min),A,56.88
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (Max),A,57.25
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (Min),A,49.62
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (Max),A,49.75
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.62
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (Min),A,62.25
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (Max),A,62.25
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.25
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,118.56
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,42.06
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,9.87
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.01622
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.64593
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96374
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (Min),A,4.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (Max),A,4.12
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (Min),A,65.12
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (Max),A,65.25
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (Min),A,65.25
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (Max),A,65.5
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (Min),A,77.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (Max),A,77.12
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T12:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-24.44
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.37
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.38
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87021
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98071
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98965
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (Min),A,14.88
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (Max),A,15.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (Min),A,19.25
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (Max),A,19.38
