Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.25
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.37
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-56.19
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,29.56
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96939
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.51476
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.85882
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (Min),A,10.25
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (Max),A,10.5
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.38
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (Min),A,3.12
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (Max),A,3.12
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.12
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,1.38
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.5
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.63
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99396
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98318
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98187
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (Min),A,36.38
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (Max),A,36.5
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.38
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (Min),A,69.12
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (Max),A,69.25
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.12
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (Min),A,53.5
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (Max),A,53.5
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,102.69
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,39.44
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,8.69
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.0526
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.68817
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96304
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.75
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.88
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.88
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (Min),A,49.75
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (Max),A,49.75
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (Min),A,85.12
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (Max),A,85.12
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (Min),A,79.12
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (Max),A,79.12
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T11:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-26.88
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.44
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.88
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.82895
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97702
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98508
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (Min),A,14.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (Max),A,14.12
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (Min),A,17.75
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (Max),A,17.88
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.88
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.25
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-20.18
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.94
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92169
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.8117
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9978
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (Min),A,5.62
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (Max),A,6.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.75
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (Min),A,10.88
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (Max),A,10.88
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.88
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.07
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.87
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.44
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92044
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97937
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99557
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (Min),A,16.75
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (Max),A,17.5
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.25
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (Min),A,68.12
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (Max),A,71.88
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (Min),A,72.88
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (Max),A,73.38
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.25
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-129.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,43.38
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,8.37
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16643
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.65975
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96664
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.75
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (Max),A,4.12
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.88
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (Min),A,26.12
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (Max),A,26.25
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.25
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (Min),A,83.38
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (Max),A,87.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (Min),A,105.75
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (Max),A,106.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.88
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T11:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-31.81
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.69
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-16.56
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.80056
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99478
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92944
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (Min),A,31.88
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (Max),A,31.88
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.88
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (Min),A,8.38
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (Max),A,8.5
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.38
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.69
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-17.13
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,21.81
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91101
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.7684
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91873
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (Min),A,5.25
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (Max),A,5.25
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.25
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (Min),A,4.62
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (Max),A,4.62
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.62
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.75
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.37
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.88
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96628
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96844
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99094
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (Min),A,17.5
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (Max),A,17.62
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.62
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (Min),A,57.5
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (Max),A,57.75
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.62
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (Min),A,64.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (Max),A,65.5
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.88
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,150.25
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,48.88
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,15.13
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.40505
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.64746
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94549
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (Min),A,4.12
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (Max),A,4.25
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.25
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (Min),A,25.75
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (Max),A,25.88
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.88
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (Min),A,90.62
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (Max),A,90.88
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.75
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (Min),A,80.25
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (Max),A,81.75
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T11:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-27.94
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-25.12
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.83313
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98148
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.86447
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (Min),A,19.12
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (Max),A,19.12
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.12
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (Min),A,9.75
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (Max),A,9.88
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.88
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.37
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-21.5
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,7.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93414
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.80612
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99142
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (Min),A,5.88
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (Max),A,6.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (Min),A,12.62
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (Max),A,12.62
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.62
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.69
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.63
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.5
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9892
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96725
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98923
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (Min),A,29.38
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (Max),A,29.5
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (Min),A,51.38
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (Max),A,51.62
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (Min),A,61.5
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (Max),A,61.88
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.75
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,110.25
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,47.69
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,14.44
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.11583
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.65292
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94733
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (Min),A,4.25
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (Max),A,4.38
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.25
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (Min),A,38.25
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (Max),A,38.38
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.38
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (Min),A,72.25
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (Max),A,72.38
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (Min),A,87.25
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (Max),A,87.5
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T11:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-27.94
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.06
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.94
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.8414
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9754
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92801
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
