Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (Min),A,13.62
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (Max),A,13.62
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.62
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (Min),A,6.62
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (Max),A,6.75
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.75
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.31
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.5
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,5.94
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.914
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99011
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (Min),A,5.62
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (Max),A,5.88
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.75
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (Min),A,12.75
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (Max),A,12.75
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.75
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.75
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.19
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.94
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98669
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97296
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98898
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (Min),A,30.5
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (Max),A,30.62
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (Min),A,53.62
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (Max),A,53.88
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.88
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (Min),A,46.75
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (Max),A,49.12
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,130.56
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,46.94
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.38
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.11119
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.65838
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96478
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (Min),A,3.62
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (Max),A,4.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.75
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (Min),A,39.25
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (Max),A,39.38
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.38
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (Min),A,69.12
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (Max),A,69.25
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.12
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (Min),A,69.88
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (Max),A,72.25
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T11:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-22.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.32
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-46.56
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87533
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99686
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.63384
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (Min),A,32.75
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (Max),A,32.75
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.75
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (Min),A,6.62
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (Max),A,6.62
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.62
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.75
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.75
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,33.94
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9263
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94205
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.80444
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (Min),A,5.75
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (Max),A,5.88
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.75
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,4.12
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.25
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98367
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98914
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99136
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (Min),A,26.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (Max),A,26.25
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.12
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (Min),A,80.62
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (Max),A,81.25
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.88
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (Min),A,57.5
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (Max),A,57.62
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.62
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,144.81
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,38.19
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.56
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.25994
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.69775
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96387
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (Min),A,3.38
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.5
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (Min),A,35.5
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (Max),A,35.62
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (Min),A,115.25
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (Max),A,115.88
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (Min),A,67.62
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (Max),A,67.75
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.62
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T11:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-24.94
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.5
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-28.62
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.85333
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98141
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.80349
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (Min),A,13.62
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (Max),A,13.62
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.62
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (Min),A,7.12
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (Max),A,7.25
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.12
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.81
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.69
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,24.44
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96191
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9888
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.86899
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (Min),A,6.12
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (Max),A,6.25
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.12
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (Min),A,8.12
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (Max),A,8.12
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.12
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.44
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.81
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.5
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96298
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98288
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98972
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (Min),A,17.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (Max),A,17.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (Min),A,62.25
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (Max),A,62.38
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.25
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (Min),A,49.25
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (Max),A,49.5
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.38
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,109.06
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,31.75
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-15.37
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.26928
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.82449
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89413
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.62
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.75
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.62
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (Min),A,26.38
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (Max),A,26.5
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (Min),A,84.62
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (Max),A,84.75
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (Min),A,59.75
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (Max),A,59.75
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.75
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T10:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-18.5
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.94
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-22.81
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.8999
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97482
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.8725
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.75
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.75
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (Min),A,13.5
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (Max),A,13.5
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (Min),A,8.12
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (Max),A,8.25
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.12
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.5
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-17.06
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98325
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92111
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.81238
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (Min),A,13.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (Max),A,13.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,1.94
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.94
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.31
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98587
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98941
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99728
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (Min),A,27.38
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (Max),A,27.38
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.38
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (Min),A,83.25
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (Max),A,83.38
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.38
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (Min),A,90.75
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (Max),A,91.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.88
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,126.69
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,50.31
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,12.13
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.34179
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.6087
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93158
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (Max),A,2.62
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (Min),A,43.75
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (Max),A,43.88
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.75
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (Min),A,99.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (Max),A,99.12
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.12
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (Min),A,101.75
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (Max),A,101.88
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.88
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T10:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
