Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.19
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-26.06
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92297
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98761
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.85992
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (Min),A,4.5
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (Min),A,19.88
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (Max),A,20.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (Min),A,8.62
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (Max),A,8.62
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.62
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.69
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-39.07
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,7.06
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91739
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.70404
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9888
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (Min),A,5.75
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (Max),A,5.75
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.75
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (Min),A,6.12
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (Max),A,6.12
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.12
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.38
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.37
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.56
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98553
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97745
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98779
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (Min),A,28.12
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (Max),A,28.5
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.38
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (Min),A,52.5
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (Max),A,53.12
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.88
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (Min),A,50.25
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (Max),A,50.25
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.25
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,150.13
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,40.07
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-14.44
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.04485
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.67651
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87668
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (Min),A,38.38
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (Max),A,38.62
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (Min),A,74.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (Max),A,74.62
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.25
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (Min),A,66.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (Max),A,66.12
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T10:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-22.19
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.75
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-29.12
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89215
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96362
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.82696
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (Min),A,13.12
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (Max),A,13.12
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.12
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (Min),A,8.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (Max),A,8.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,6.63
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-35.25
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,19.19
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95352
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.77411
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.89953
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (Min),A,9.88
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (Max),A,10.12
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.88
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.88
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (Min),A,3.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (Max),A,3.12
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.12
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.06
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.38
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.75
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98025
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98929
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99533
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (Min),A,26.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (Max),A,26.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (Min),A,70.38
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (Max),A,71.12
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.75
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (Min),A,74.12
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (Max),A,74.12
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.12
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,153.44
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,46.56
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-15.87
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.15734
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.68673
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87591
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (Min),A,39.62
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (Max),A,39.88
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.75
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (Min),A,85.75
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (Max),A,86.5
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (Min),A,85.75
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (Max),A,85.88
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.88
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T10:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-20.88
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.69
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-24.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9082
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96817
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.83685
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (Min),A,13.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (Max),A,13.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (Min),A,9.12
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (Max),A,9.25
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.25
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.69
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-29.06
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,6.87
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95056
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.85794
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99475
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (Min),A,5.75
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (Max),A,5.88
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.75
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (Min),A,3.75
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (Max),A,3.88
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.75
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (Min),A,10.25
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (Max),A,10.5
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.25
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.75
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.5
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.44
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98367
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98679
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.992
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (Min),A,27.38
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (Max),A,27.38
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.38
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (Min),A,55.88
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (Max),A,63.25
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.38
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (Min),A,60.62
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (Max),A,60.75
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.75
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,103.5
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,20.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.06
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.12981
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89837
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92187
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (Min),A,37.25
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (Max),A,37.25
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.25
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (Min),A,73.38
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (Max),A,80.62
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.75
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (Min),A,81.25
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (Max),A,81.5
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T10:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-22.81
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.69
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89834
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.88656
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98254
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (Min),A,7.88
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (Max),A,8.12
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (Min),A,28.25
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (Max),A,28.5
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.38
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.13
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-23.5
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.06
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9361
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89047
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99933
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (Min),A,5.62
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (Max),A,5.75
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.62
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.88
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (Min),A,10.75
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (Max),A,10.75
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.75
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.37
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.43
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.06
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9816
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97537
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99167
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (Min),A,27.75
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (Max),A,27.88
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.88
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (Min),A,43.62
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (Max),A,43.75
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.75
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (Min),A,53.25
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (Max),A,53.5
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.38
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,153.87
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,52.38
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-16.37
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.15312
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.60418
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87231
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.38
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.38
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (Min),A,37.25
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (Max),A,37.25
