Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.25
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (Min),A,53.75
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (Max),A,53.75
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (Min),A,94.62
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (Max),A,94.88
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.75
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T10:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-16.07
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.5
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88678
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93219
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98758
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.75
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (Min),A,8.25
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (Max),A,8.25
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.25
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (Min),A,28.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (Max),A,28.25
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.12
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.87
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-28.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.62
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92142
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.83471
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99954
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (Min),A,5.88
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (Max),A,5.88
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.88
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (Min),A,48.5
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (Max),A,48.75
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.62
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.19
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.69
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99396
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98077
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98248
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (Min),A,39.12
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (Max),A,39.25
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.25
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (Min),A,50.88
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (Max),A,50.88
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.88
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (Min),A,43.75
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (Max),A,43.88
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.88
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,122.38
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,30.87
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.63
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.05013
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84915
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9126
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.12
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.75
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.75
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.75
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (Min),A,48.5
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (Max),A,48.62
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (Min),A,61.25
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (Max),A,61.25
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (Min),A,122.75
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (Max),A,122.88
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.88
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T09:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.88
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-31.19
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-15.75
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99109
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.79342
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88324
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (Min),A,13.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (Max),A,13.12
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.12
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (Min),A,5.25
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (Max),A,5.38
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.38
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (Min),A,11.12
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (Max),A,11.25
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.25
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.12
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.88
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,7.44
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99387
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99741
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98807
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (Min),A,19.88
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (Max),A,20.25
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.12
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (Min),A,13.5
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (Max),A,13.75
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.62
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (Min),A,20.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (Max),A,20.25
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.12
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.25
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.19
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.62
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99023
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98804
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99133
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (Min),A,32.62
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (Max),A,33.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.75
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (Min),A,67.38
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (Max),A,67.62
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (Min),A,55.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (Max),A,63.62
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.12
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,166.56
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,43.31
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-15.75
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10576
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.71588
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87732
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.62
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (Max),A,2.75
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.75
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (Min),A,65.5
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (Max),A,66.38
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (Min),A,86.5
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (Max),A,86.75
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (Min),A,87.75
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (Max),A,96.25
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.88
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T09:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.94
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.31
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.63
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89255
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93832
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96146
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (Min),A,8.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (Max),A,8.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (Min),A,17.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (Max),A,17.12
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.12
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.69
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.19
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.31
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98468
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99826
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9982
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (Min),A,17.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (Max),A,17.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (Min),A,12.88
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (Max),A,12.88
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.88
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (Min),A,9.88
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (Max),A,9.88
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.88
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.37
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.94
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.88
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94937
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9852
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99597
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (Min),A,16.88
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (Max),A,16.88
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.88
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (Min),A,64.12
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (Max),A,64.25
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.25
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (Min),A,72.62
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (Max),A,72.62
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.62
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,151.87
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,29.81
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.5
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.17144
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84411
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93677
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (Min),A,38.12
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (Max),A,38.25
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.12
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (Min),A,85.5
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (Max),A,85.62
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (Min),A,102.12
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (Max),A,102.25
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T09:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-24.62
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-16.13
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.93
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87686
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93625
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.979
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (Min),A,8.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (Max),A,8.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (Min),A,21.5
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (Max),A,21.62
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.62
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-21.19
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-45.62
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.5
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.86163
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.6347
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99985
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (Min),A,4.75
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.88
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.75
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (Min),A,30.62
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (Max),A,30.75
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.62
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.32
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.75
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.25
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97821
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9852
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9888
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (Min),A,20.38
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (Max),A,20.5
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (Min),A,54.5
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (Max),A,54.75
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.62
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (Min),A,51.12
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (Max),A,51.62
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.25
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,126.19
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,47.12
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16637
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.67813
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92929
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
