Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (Min),A,29.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (Max),A,29.12
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.12
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (Min),A,64.38
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (Max),A,64.62
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (Min),A,106.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (Max),A,106.5
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.25
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T09:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-22.62
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.81
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-23.31
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86865
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9393
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.85928
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (Min),A,7.62
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (Max),A,7.75
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.75
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (Min),A,9.12
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (Max),A,9.25
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.12
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.75
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.62
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.5
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91366
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99619
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99988
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (Min),A,6.62
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (Max),A,6.75
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.62
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (Min),A,13.12
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (Max),A,13.12
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.12
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (Min),A,29.75
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (Max),A,29.75
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.75
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.31
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.94
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.38
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96954
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96796
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99026
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (Min),A,20.25
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (Max),A,20.25
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.25
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (Min),A,37.38
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (Max),A,37.75
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (Min),A,53.5
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (Max),A,53.75
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.62
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,164.06
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,41.87
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.06
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.12581
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.73861
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95044
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (Min),A,3.38
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.38
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.38
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (Min),A,30.5
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (Max),A,30.75
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.62
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (Min),A,58.88
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (Max),A,59.12
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (Min),A,94.75
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (Max),A,95.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.88
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T09:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.75
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.69
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-25.69
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88309
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95142
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.83725
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (Min),A,7.62
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (Max),A,7.62
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.62
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (Min),A,8.12
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (Max),A,8.12
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.12
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.94
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-37.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.31
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96094
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.70828
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9996
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (Min),A,11.62
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (Max),A,11.62
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.62
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (Min),A,21.5
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (Max),A,21.5
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.63
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.31
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.81
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96081
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94873
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99142
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (Min),A,18.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (Max),A,18.12
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (Min),A,31.38
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (Max),A,31.5
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (Min),A,70.12
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (Max),A,70.25
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.12
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,174.37
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,43.81
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,11.81
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.11241
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.68725
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94644
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (Min),A,4.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (Max),A,4.12
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (Min),A,34.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (Max),A,34.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (Min),A,41.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (Max),A,41.12
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (Min),A,102.75
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (Max),A,102.75
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.75
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T09:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-18.56
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-26.44
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-34.69
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88016
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.82846
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.75781
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (Min),A,4.5
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (Max),A,4.88
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (Min),A,4.75
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (Max),A,4.88
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.75
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (Min),A,7.5
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (Max),A,7.62
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.44
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-38.31
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.25
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97885
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.70938
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99777
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (Min),A,12.62
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (Max),A,12.62
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.62
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.88
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (Min),A,31.88
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (Max),A,32.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.75
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.06
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90506
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97781
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98691
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (Min),A,11.62
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (Max),A,12.12
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.88
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (Min),A,44.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (Max),A,44.25
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.12
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (Min),A,48.12
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (Max),A,48.62
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,170.12
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,67.81
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,9.63
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.28344
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.59988
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95108
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (Max),A,2.5
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.62
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.75
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.75
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (Min),A,28.62
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (Max),A,29.38
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.88
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (Min),A,50.5
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (Max),A,50.88
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (Min),A,90.12
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (Max),A,90.38
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T08:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-26.56
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.25
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.31
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.84372
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98492
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98428
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (Min),A,15.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (Max),A,15.12
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (Min),A,26.38
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (Max),A,26.5
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.38
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-22.5
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-12.75
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98645
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.82095
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94971
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (Min),A,17.12
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (Max),A,17.25
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.25
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.44
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.56
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85473
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96573
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98581
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (Min),A,11.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (Max),A,11.12
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.12
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (Min),A,33.75
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (Max),A,34.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.88
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (Min),A,44.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (Max),A,44.12
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,157.63
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,25.88
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,14.44
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.28539
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85962
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94028
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (Min),A,9.12
