Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (Max),A,9.25
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.25
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (Min),A,4.12
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (Max),A,4.25
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.25
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (Min),A,31.12
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (Max),A,31.12
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.12
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (Min),A,58.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (Max),A,58.25
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (Min),A,76.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (Max),A,76.12
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T08:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.69
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.63
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.93
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88199
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98621
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97534
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (Min),A,15.12
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (Max),A,15.38
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.25
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (Min),A,17.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (Max),A,17.12
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.12
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.75
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98303
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94238
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97781
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (Min),A,18.5
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (Max),A,18.5
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (Max),A,13.12
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.75
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.07
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.13
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.19
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.944
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97214
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9928
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (Min),A,16.88
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (Max),A,17.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.88
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (Min),A,37.62
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (Max),A,38.5
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (Min),A,69.12
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (Max),A,69.12
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.12
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-149.25
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.5
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.31
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.2434
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.7763
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99396
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (Min),A,26.5
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (Max),A,27.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.75
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (Min),A,39.38
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (Max),A,39.38
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.38
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (Min),A,55.38
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (Max),A,67.12
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (Min),A,114.38
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (Max),A,115.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.75
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T08:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-28.44
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.25
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-17.19
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.81332
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98883
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90958
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.75
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (Min),A,15.12
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (Max),A,15.38
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.25
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (Min),A,9.38
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (Max),A,9.5
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.38
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.12
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-68.18
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.38
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97967
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.3583
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90488
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (Min),A,12.88
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (Max),A,13.25
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.12
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (Min),A,0.88
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (Max),A,0.88
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.88
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.31
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.31
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96619
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95993
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99457
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (Min),A,19.62
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (Max),A,20.25
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (Min),A,32.62
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (Max),A,33.62
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (Min),A,68.88
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (Max),A,69.12
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.12
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-119.31
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,13.63
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,22.38
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.12804
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94241
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88278
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (Min),A,11.88
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (Max),A,12.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.88
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (Min),A,36.5
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (Max),A,36.88
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.62
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (Min),A,50.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (Max),A,50.62
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (Min),A,89.5
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (Max),A,89.62
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.62
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T08:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.69
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.94
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-23.31
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93561
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98953
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.87561
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (Min),A,11.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (Max),A,11.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (Min),A,15.75
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (Max),A,15.75
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.75
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (Min),A,9.25
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (Max),A,9.38
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.38
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.06
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-52.25
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,22.19
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96756
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.55062
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.87326
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (Min),A,12.12
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (Max),A,12.25
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.12
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (Max),A,1.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.81
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.19
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.25
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97934
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9819
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98682
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (Min),A,22.25
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (Max),A,29.25
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.75
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (Min),A,50.75
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (Max),A,51.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.88
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (Min),A,52.75
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (Max),A,53.12
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.88
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,153.19
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,2.44
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.5
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.13588
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90646
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88867
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.12
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (Max),A,2.88
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (Min),A,45.5
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (Max),A,52.25
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (Min),A,68.38
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (Max),A,68.5
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (Min),A,65.25
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (Max),A,65.75
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T08:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-28.94
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.69
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-25.44
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.82315
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.987
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.85562
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (Min),A,15.88
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (Max),A,15.88
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.88
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (Min),A,9.75
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (Max),A,9.88
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.88
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.69
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-62.06
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,28.5
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95206
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.44366
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.87372
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (Min),A,5.5
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (Max),A,5.5
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.06
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.31
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.31
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98892
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97873
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98978
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (Min),A,32.75
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (Max),A,33.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (Min),A,49.75
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (Max),A,50.5
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.12
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (Min),A,59.38
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (Max),A,59.75
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.62
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.31
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,12.94
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.13
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
