Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.07872
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95428
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89435
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.62
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.62
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.88
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (Min),A,41.75
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (Max),A,42.12
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (Min),A,68.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (Max),A,68.75
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.38
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (Min),A,73.62
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (Max),A,73.75
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.62
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T08:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.87
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.94
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.13
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91254
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99707
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96487
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (Min),A,4.5
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (Min),A,28.38
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (Max),A,28.62
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (Min),A,17.75
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (Max),A,17.75
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.75
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.37
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-52.25
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,17.13
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95016
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.50607
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92074
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (Min),A,6.12
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (Max),A,6.25
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.25
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (Max),A,1.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.37
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.5
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.88
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94376
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94342
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99298
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (Min),A,13.38
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (Max),A,14.25
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.75
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (Min),A,31.12
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (Max),A,31.5
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.25
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (Min),A,65.38
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (Max),A,65.38
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.38
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,166.5
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.44
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.31
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.15373
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86081
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92074
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.25
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (Min),A,24.25
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (Max),A,24.75
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.38
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (Min),A,60.75
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (Max),A,61.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (Min),A,86.88
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (Max),A,87.12
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T07:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.31
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.81
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-21.81
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87774
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98474
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.8768
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (Min),A,15.5
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (Max),A,15.62
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (Min),A,8.75
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (Max),A,8.88
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.88
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.5
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-61.13
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,15.25
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95816
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.45129
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95685
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (Min),A,5.62
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (Max),A,5.62
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.62
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.19
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.44
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.06
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98068
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95627
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99179
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (Min),A,18.25
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (Max),A,18.62
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (Min),A,31.75
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (Max),A,32.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.88
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (Min),A,59.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (Max),A,59.25
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.12
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-100.12
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,20.12
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16228
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90118
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95523
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.88
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (Max),A,4.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (Min),A,27.88
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (Max),A,28.12
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (Min),A,49.25
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (Max),A,49.38
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (Min),A,73.25
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (Max),A,73.38
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.38
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T07:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-20.68
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.5
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-30.94
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88574
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98224
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.81662
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (Min),A,15.25
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (Max),A,15.38
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.25
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (Min),A,8.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (Max),A,8.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.88
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-52.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.25
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96722
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.58697
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96387
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (Min),A,5.5
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (Max),A,5.62
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.62
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,2.25
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.31
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.69
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9826
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95926
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98718
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (Min),A,20.12
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (Max),A,21.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (Min),A,35.38
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (Max),A,37.88
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (Min),A,43.5
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (Max),A,43.75
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.62
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,128.19
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.37
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,6.63
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.05971
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.82977
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95117
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (Min),A,4.12
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (Max),A,4.25
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.12
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (Min),A,29.88
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (Max),A,30.5
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.12
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (Min),A,52.38
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (Max),A,54.88
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.12
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (Min),A,56.62
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (Max),A,56.75
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.75
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T07:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.25
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.37
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-29.69
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86114
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98267
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.82809
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.62
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.75
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (Min),A,15.62
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (Max),A,15.75
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.62
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (Min),A,8.38
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (Max),A,8.38
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.38
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.12
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-59.56
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,27.32
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96014
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.45919
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.8526
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (Min),A,5.25
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (Max),A,10.75
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.63
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.5
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.69
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93918
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9472
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98941
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (Min),A,15.75
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (Max),A,16.5
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (Min),A,32.88
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (Max),A,33.25
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
451898,Westover Estate,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (Min),A,51.25
