Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (Min),A,11.25
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (Max),A,11.5
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.38
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (Min),A,46.75
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (Max),A,46.88
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.88
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (Min),A,36.5
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (Max),A,36.62
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,164.12
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,26.44
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,22.94
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.18648
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87979
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88275
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (Max),A,2.88
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (Min),A,19.62
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (Max),A,19.62
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.62
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (Min),A,64.12
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (Max),A,64.25
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (Min),A,62.0
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (Max),A,62.25
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.12
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T06:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.38
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.81
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.19
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88202
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.992
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97681
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (Min),A,23.12
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (Max),A,23.38
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.12
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (Min),A,20.62
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (Max),A,20.62
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.62
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.44
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-32.25
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,29.56
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94739
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.80291
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.84314
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (Min),A,5.12
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (Max),A,5.25
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.12
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.31
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.94
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.62
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92996
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94659
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9913
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (Min),A,13.5
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (Max),A,13.5
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (Min),A,28.62
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (Max),A,29.25
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.12
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (Min),A,39.88
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (Max),A,47.12
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.38
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-169.75
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,16.07
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.08644
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89969
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9078
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (Min),A,21.88
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (Max),A,22.12
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (Min),A,53.62
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (Max),A,53.88
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (Min),A,63.88
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (Max),A,71.12
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.38
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T06:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.75
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.25
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-15.5
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88632
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99579
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9259
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (Min),A,26.88
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (Max),A,26.88
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.88
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (Min),A,10.12
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (Max),A,10.25
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.12
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.81
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-55.93
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,20.68
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94263
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.50375
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.89154
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (Min),A,4.75
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.88
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.88
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.06
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.56
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.31
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95312
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97842
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98996
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (Min),A,14.88
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (Max),A,15.12
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (Min),A,42.38
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (Max),A,42.62
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (Min),A,48.12
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (Max),A,48.25
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.25
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,166.56
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.56
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,17.94
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.23293
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89972
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89068
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.38
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (Min),A,23.12
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (Max),A,23.25
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.12
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (Min),A,70.38
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (Max),A,70.62
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (Min),A,61.38
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (Max),A,61.5
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T06:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-34.19
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.62
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.63
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.77154
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9953
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98019
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (Min),A,2.75
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (Max),A,2.88
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.88
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (Min),A,23.62
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (Max),A,23.75
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.75
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (Min),A,20.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (Max),A,20.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-22.12
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-57.44
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,39.13
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89148
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.45736
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.75268
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.69
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.44
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.94
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87674
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98184
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98514
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (Min),A,12.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (Max),A,12.12
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.12
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (Min),A,44.5
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (Max),A,44.62
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.62
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (Min),A,33.38
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (Max),A,33.5
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,152.5
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.5
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09899
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85104
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.888
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (Min),A,19.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (Max),A,19.12
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.12
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (Min),A,69.38
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (Max),A,69.62
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (Min),A,56.75
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (Max),A,56.88
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.88
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T06:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-25.31
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.06
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-26.75
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.85522
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95114
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.84356
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (Min),A,7.12
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (Max),A,7.12
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.12
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (Min),A,8.38
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (Max),A,8.38
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.38
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-24.31
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-45.69
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-11.56
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.85971
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.59738
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96234
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.75
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.31
