Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.5
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.69
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86963
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97037
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97095
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (Min),A,10.88
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (Max),A,11.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (Min),A,36.12
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (Max),A,36.25
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.12
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (Min),A,25.75
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (Max),A,26.12
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.88
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,163.69
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.81
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.31
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.05019
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83951
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.8793
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (Min),A,18.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (Max),A,18.25
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (Min),A,44.62
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (Max),A,44.75
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.62
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (Min),A,37.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (Max),A,37.25
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.12
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T06:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-25.06
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.5
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-20.31
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.85418
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97223
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.89996
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (Min),A,7.75
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (Max),A,7.75
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.75
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (Min),A,9.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (Max),A,9.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-19.69
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-58.44
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,15.57
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89889
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.44219
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95569
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.44
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.5
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.25
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95178
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95886
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99185
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (Min),A,19.38
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (Max),A,19.5
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.38
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (Min),A,36.25
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (Max),A,36.5
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.25
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (Min),A,39.5
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (Max),A,39.5
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-138.5
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.37
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-24.75
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09801
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87903
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.71218
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (Min),A,27.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (Max),A,27.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (Min),A,45.12
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (Max),A,45.38
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.25
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (Min),A,51.12
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (Max),A,51.12
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.12
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T05:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-32.5
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-16.94
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-26.69
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.78698
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93295
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.85382
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (Min),A,2.88
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.88
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (Min),A,6.88
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (Max),A,7.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (Min),A,8.25
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (Max),A,8.38
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.38
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.25
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-43.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-25.69
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93982
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.67413
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.83255
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.75
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.75
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.75
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (Min),A,0.62
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (Max),A,0.75
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.62
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.31
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.5
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.37
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95853
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98959
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98441
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (Min),A,19.38
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (Max),A,19.5
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (Min),A,55.88
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (Max),A,62.12
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.75
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (Min),A,31.25
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (Max),A,38.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,89.5
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.63
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-24.31
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.06398
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88937
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.75933
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (Min),A,27.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (Max),A,27.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (Min),A,63.88
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (Max),A,70.25
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.88
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (Min),A,41.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (Max),A,47.5
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.62
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T05:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-32.37
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-25.31
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-31.13
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.79193
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.84778
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.82654
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (Min),A,2.88
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (Max),A,2.88
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.88
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (Min),A,4.12
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (Max),A,4.38
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.25
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (Min),A,7.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (Max),A,7.12
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-19.25
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-65.56
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.62
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9079
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.39754
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98248
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.25
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.62
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.06
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8389
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98981
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98016
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (Min),A,9.62
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (Max),A,9.75
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.62
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (Min),A,59.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (Max),A,59.5
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.25
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (Min),A,26.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (Max),A,26.12
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.12
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,120.12
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.75
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.31
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10661
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98038
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.83441
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (Min),A,16.62
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (Max),A,16.75
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.62
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (Min),A,64.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (Max),A,64.75
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (Min),A,35.88
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (Max),A,36.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.88
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T05:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-39.07
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-19.81
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-39.63
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.73617
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91983
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.73236
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (Min),A,2.75
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (Max),A,2.88
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.75
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (Min),A,6.75
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (Max),A,6.88
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.88
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (Min),A,6.5
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (Max),A,6.62
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.62
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.31
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-61.5
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,18.56
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91571
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.46908
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93491
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
