Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.75
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.06
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90497
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98367
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9903
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (Min),A,9.5
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (Max),A,9.62
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.62
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (Min),A,46.62
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (Max),A,47.12
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.88
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (Min),A,33.12
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (Max),A,33.12
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.12
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.81
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.63
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-20.31
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16039
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89029
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.81183
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (Min),A,16.12
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (Max),A,16.12
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.12
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (Min),A,54.5
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (Max),A,55.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (Min),A,42.12
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (Max),A,42.12
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.12
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T05:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-32.87
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-20.18
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-29.75
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.78625
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91318
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.83343
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (Min),A,6.62
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (Max),A,6.62
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.62
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (Min),A,6.88
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (Max),A,6.88
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.88
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.87
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-48.75
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.37
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94559
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.58294
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96378
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-30.94
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.37
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.79998
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97916
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99033
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (Min),A,9.5
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (Max),A,9.62
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.62
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (Min),A,48.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (Max),A,48.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (Min),A,32.38
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (Max),A,32.5
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.38
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,155.75
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.37
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.44
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.2463
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88803
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85858
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (Min),A,16.88
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (Max),A,16.88
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.88
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (Min),A,55.88
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (Max),A,55.88
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.88
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (Min),A,41.62
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (Max),A,41.75
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.62
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T05:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-26.38
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-36.31
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-15.5
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.83896
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.74768
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93896
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (Min),A,4.62
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (Max),A,4.75
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.75
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (Min),A,7.5
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (Max),A,7.62
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.88
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-55.31
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,27.62
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95862
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.5248
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.84332
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-32.13
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.69
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.78152
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96136
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99399
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (Min),A,8.12
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (Max),A,8.25
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.12
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (Min),A,36.5
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (Max),A,36.75
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.62
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (Min),A,41.38
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (Max),A,41.5
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.38
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,146.69
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,24.56
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-26.31
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14302
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89603
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.71984
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (Min),A,14.88
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (Max),A,15.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.88
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (Min),A,42.75
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (Max),A,42.88
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (Min),A,50.75
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (Max),A,50.88
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.88
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T05:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-34.5
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-18.5
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-25.62
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.77774
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91922
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.87906
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (Min),A,2.88
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.88
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (Min),A,7.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (Max),A,7.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (Min),A,7.62
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (Max),A,7.62
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.62
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.19
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-58.37
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-24.62
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9667
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.39806
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.81436
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.62
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.62
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (Min),A,0.62
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (Max),A,0.75
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.62
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.5
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.93
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.19
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87424
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97583
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98001
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (Min),A,9.25
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (Max),A,9.25
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.25
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (Min),A,43.5
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (Max),A,44.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.75
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (Min),A,31.88
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (Max),A,31.88
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.88
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-160.81
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,23.56
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-26.75
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09386
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86835
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.74533
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (Min),A,16.5
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (Max),A,16.5
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (Min),A,51.88
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (Max),A,52.12
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (Min),A,40.88
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (Max),A,40.88
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.88
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T04:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-38.25
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-16.13
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-30.87
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.73867
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93375
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.82876
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (Min),A,2.75
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (Max),A,2.88
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.75
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (Min),A,6.88
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (Max),A,7.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (Min),A,7.25
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (Max),A,7.38
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.25
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-53.94
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,30.37
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
