Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93268
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.4963
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.82654
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (Min),A,3.62
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.25
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.56
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.63
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85522
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9873
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98099
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (Min),A,9.88
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (Max),A,10.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.88
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (Min),A,59.75
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (Max),A,59.88
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.88
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (Min),A,31.5
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (Max),A,31.5
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.94
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-49.94
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-25.19
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10356
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.4569
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.75381
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (Min),A,16.12
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (Max),A,16.25
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.12
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (Min),A,67.75
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (Max),A,67.88
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.75
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (Min),A,40.12
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (Max),A,40.12
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.12
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T04:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-36.06
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-25.44
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-31.19
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.75436
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.87744
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.82348
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (Min),A,2.75
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.88
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (Min),A,6.12
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (Max),A,6.25
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.25
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (Min),A,6.62
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (Max),A,6.62
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.62
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.25
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-51.88
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,10.37
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95557
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.56255
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96851
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.12
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.13
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.44
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86059
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97784
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98776
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (Min),A,9.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (Max),A,9.12
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (Min),A,45.75
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (Max),A,46.5
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.38
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (Min),A,36.75
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (Max),A,36.88
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.88
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,152.81
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.38
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.62
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.11888
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97379
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87366
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (Min),A,15.75
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (Max),A,15.88
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.88
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (Min),A,53.12
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (Max),A,53.88
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (Min),A,46.25
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (Max),A,46.25
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.25
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T04:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-35.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-28.88
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-37.87
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.77795
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.8294
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.75378
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (Min),A,2.88
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (Max),A,2.88
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.88
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (Min),A,3.88
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (Max),A,4.12
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (Min),A,6.25
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (Max),A,6.25
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.25
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.25
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,7.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,27.69
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94336
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98972
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.88067
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (Min),A,4.62
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (Max),A,5.38
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (Min),A,2.62
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (Max),A,2.75
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.62
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.25
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.63
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.12
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90771
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98386
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99054
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (Min),A,11.38
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (Max),A,11.5
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (Min),A,55.25
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (Max),A,55.88
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.62
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (Min),A,38.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (Max),A,38.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.81
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.63
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.75
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.13704
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90878
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85403
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (Min),A,18.12
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (Max),A,18.25
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.25
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (Min),A,63.75
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (Max),A,65.5
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (Min),A,46.75
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (Max),A,46.88
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.88
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T04:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-37.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-19.25
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-16.37
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.7471
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92087
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93265
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (Min),A,2.88
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (Max),A,2.88
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.88
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (Min),A,6.38
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (Max),A,6.5
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.38
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (Min),A,6.88
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (Max),A,7.12
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.31
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-39.63
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.19
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93796
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.63836
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96045
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.69
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.5
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.5
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85788
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97971
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99283
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (Min),A,10.12
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (Max),A,10.25
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.25
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (Min),A,47.5
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (Max),A,47.62
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (Min),A,41.88
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (Max),A,41.88
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.88
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,104.31
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.69
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,8.87
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.19115
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84005
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88482
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (Min),A,17.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (Max),A,17.12
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (Min),A,55.25
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (Max),A,55.25
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.25
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (Min),A,51.75
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (Max),A,52.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.88
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T04:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-33.25
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.81
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-19.56
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.78332
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95041
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9046
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (Min),A,2.88
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.88
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (Min),A,6.5
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (Max),A,6.5
