Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (Min),A,6.88
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (Max),A,7.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.88
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.75
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-54.06
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,33.44
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92529
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.54662
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.81543
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (Min),A,3.62
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.81
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.13
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.62
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85327
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98148
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98593
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (Min),A,10.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (Max),A,10.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (Min),A,49.12
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (Max),A,49.12
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.12
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (Min),A,26.5
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (Max),A,26.62
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.62
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,152.5
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.44
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,27.44
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.08037
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89636
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85147
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (Min),A,16.5
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (Max),A,16.62
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (Min),A,57.12
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (Max),A,57.25
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (Min),A,36.5
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (Max),A,36.5
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T04:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-39.44
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-17.94
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-15.57
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.73031
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93338
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92609
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (Min),A,2.62
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (Max),A,2.75
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.75
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (Min),A,6.5
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (Max),A,6.62
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (Min),A,7.62
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (Max),A,7.75
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.62
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.56
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-56.87
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.56
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93509
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.4764
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98248
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.94
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.19
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.69
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85278
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98236
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99005
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (Min),A,11.25
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (Max),A,11.25
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.25
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (Min),A,52.5
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (Max),A,52.75
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (Min),A,33.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (Max),A,33.12
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.12
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,169.19
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.25
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,18.44
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.21703
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90405
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89645
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (Min),A,17.75
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (Max),A,17.75
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.75
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (Min),A,60.38
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (Max),A,60.75
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (Min),A,44.25
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (Max),A,44.38
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.38
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T03:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-26.69
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-18.62
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-25.19
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.84353
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.89404
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.86416
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (Min),A,4.62
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (Max),A,4.75
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.62
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (Min),A,6.88
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (Max),A,7.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-23.38
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-46.12
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,33.5
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.85458
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.6011
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.81521
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.25
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.75
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.88
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8356
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97336
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99289
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (Min),A,9.25
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (Max),A,9.38
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.25
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (Min),A,47.12
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (Max),A,47.62
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.38
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (Min),A,38.62
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (Max),A,38.62
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.62
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,121.12
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.13
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.25
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.08769
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90802
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90396
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (Min),A,15.75
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (Max),A,15.88
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.88
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (Min),A,53.38
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (Max),A,54.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (Min),A,47.62
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (Max),A,47.75
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.62
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T03:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-30.25
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.19
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-37.37
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.80963
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94253
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.76449
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (Min),A,6.75
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (Max),A,6.88
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.88
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (Min),A,6.5
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (Max),A,6.62
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-20.5
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-65.37
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.5
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88785
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.39223
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96576
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-35.06
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.94
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.75042
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97369
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98587
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (Min),A,8.38
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (Max),A,8.5
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.38
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (Min),A,45.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (Max),A,45.25
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.25
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (Min),A,26.88
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (Max),A,27.12
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,83.44
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.63
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.25
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.04723
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86712
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91113
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (Min),A,15.5
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (Max),A,15.62
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.62
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (Min),A,53.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (Max),A,53.25
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (Min),A,35.75
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (Max),A,35.88
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.75
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T03:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-36.5
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-21.56
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-34.31
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.759
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.90732
