Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.78357
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (Min),A,2.88
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.88
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (Min),A,6.38
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (Max),A,6.38
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.38
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (Min),A,6.38
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (Max),A,6.5
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.38
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.87
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-62.63
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,28.44
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93082
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.42049
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.82339
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.06
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.5
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.81
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.82147
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97827
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99319
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (Min),A,8.38
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (Max),A,8.5
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (Min),A,51.75
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (Max),A,51.75
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.75
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (Min),A,34.75
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (Max),A,34.75
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.75
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.19
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.69
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.69
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.11034
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87329
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9216
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (Min),A,14.75
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (Max),A,14.88
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.75
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (Min),A,59.12
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (Max),A,59.25
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (Min),A,42.88
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (Max),A,43.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.88
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T03:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-33.25
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-22.44
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-18.06
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.79422
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.88009
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91531
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (Min),A,4.5
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (Max),A,4.5
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (Min),A,6.62
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (Max),A,6.75
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.62
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.88
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-63.19
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-12.44
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9744
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.40618
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94202
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (Min),A,4.5
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-26.62
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.69
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.75
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8295
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9758
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98636
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (Min),A,8.88
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (Max),A,8.88
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.88
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (Min),A,48.12
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (Max),A,50.5
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.88
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (Min),A,33.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (Max),A,33.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,72.69
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-43.81
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.19
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.04872
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.50561
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88943
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (Min),A,16.12
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (Max),A,16.25
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.12
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (Min),A,53.25
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (Max),A,55.62
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.12
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (Min),A,42.62
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (Max),A,42.88
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.75
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T03:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-30.37
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-23.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-23.94
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.84805
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.89728
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.87659
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (Min),A,6.5
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (Max),A,6.75
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.62
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (Min),A,6.38
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (Max),A,6.38
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.38
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-20.94
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-60.56
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-22.88
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89276
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.51229
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.76773
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (Max),A,1.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-26.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.25
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.88
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84482
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9809
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99438
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (Min),A,10.12
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (Max),A,10.38
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.25
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (Min),A,50.88
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (Max),A,51.38
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.12
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (Min),A,47.75
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (Max),A,47.88
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.88
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.56
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.44
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,14.37
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10658
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90088
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9093
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (Min),A,17.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (Max),A,17.5
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.12
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (Min),A,58.75
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (Max),A,58.88
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.75
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (Min),A,56.12
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (Max),A,56.25
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.25
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T03:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-28.69
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-25.69
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-19.38
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.83426
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.87253
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91345
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (Min),A,6.12
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (Max),A,6.12
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.12
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (Min),A,7.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (Max),A,7.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-21.44
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-30.25
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,14.81
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88693
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.73336
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.86697
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-28.38
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.37
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.69
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8049
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9874
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98361
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (Min),A,9.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (Max),A,9.12
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (Min),A,57.25
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (Max),A,57.5
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.38
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (Min),A,32.75
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (Max),A,32.88
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.75
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,144.81
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,24.56
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,15.25
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09673
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88946
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91003
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (Min),A,16.25
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (Max),A,16.25
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.25
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (Min),A,65.25
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (Max),A,65.5
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (Min),A,42.12
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (Max),A,42.25
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.25
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T02:50:00.000+00:00,ambient,,Temperature,C,0.0
