Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-34.87
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-20.31
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-35.25
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.78589
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91293
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.78573
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (Min),A,6.5
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (Max),A,6.62
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.62
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (Min),A,6.62
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (Max),A,6.62
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.62
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-22.88
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-39.13
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,15.5
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.85876
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.65597
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.87866
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (Max),A,3.75
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.75
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.25
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.56
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.37
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88016
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98187
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98645
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (Min),A,11.38
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (Max),A,11.5
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (Min),A,47.88
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (Max),A,47.88
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.88
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (Min),A,41.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (Max),A,41.12
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.12
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,154.75
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,24.25
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-26.81
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.19847
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86627
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.71362
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (Min),A,18.12
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (Max),A,18.12
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.12
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (Min),A,55.75
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (Max),A,55.88
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.88
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (Min),A,48.88
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (Max),A,49.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T02:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-33.56
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-20.25
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-33.69
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.79806
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.88647
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.80096
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (Min),A,4.75
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (Max),A,4.88
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.88
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (Min),A,6.88
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (Max),A,6.88
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.88
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.31
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-57.19
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.75
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94452
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.44833
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97125
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.88
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.44
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.25
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87732
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98547
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98401
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (Min),A,10.88
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (Max),A,11.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.88
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (Min),A,51.5
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (Max),A,52.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.75
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (Min),A,32.88
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (Max),A,33.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,119.75
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.5
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.19
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.21132
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85611
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86151
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (Min),A,18.25
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (Max),A,18.25
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.25
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (Min),A,57.5
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (Max),A,57.75
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (Min),A,42.5
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (Max),A,42.62
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T02:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-34.81
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.37
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-30.44
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.78692
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97195
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.83304
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (Min),A,2.88
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (Min),A,7.25
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (Max),A,7.25
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.25
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (Min),A,6.5
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (Max),A,6.5
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.56
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-62.81
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.25
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99112
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.43532
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97998
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (Min),A,12.5
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (Max),A,12.5
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.12
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.69
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.81
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85956
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98721
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98605
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (Min),A,10.62
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (Max),A,10.75
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.75
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (Min),A,60.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (Max),A,60.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (Min),A,37.88
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (Max),A,37.88
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.88
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,141.56
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.5
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-25.56
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.07118
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97592
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.7499
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (Min),A,25.62
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (Max),A,25.62
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.62
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (Min),A,68.75
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (Max),A,68.75
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.75
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (Min),A,46.25
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (Max),A,46.38
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.25
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T02:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-27.82
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-17.63
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-22.19
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.8359
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93588
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88775
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (Min),A,6.75
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (Max),A,6.88
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.88
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (Min),A,6.38
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (Max),A,6.38
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.38
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.69
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-59.75
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.69
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93423
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.4584
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99139
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (Min),A,4.75
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.75
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.75
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (Max),A,2.38
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.38
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.81
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.81
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.88
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85272
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9877
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98822
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (Min),A,10.62
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (Max),A,10.62
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.62
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (Min),A,66.5
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (Max),A,66.5
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.5
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (Min),A,32.88
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (Max),A,32.88
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.88
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,104.37
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.37
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-22.12
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09776
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87573
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.75155
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
