Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (Min),A,18.75
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (Max),A,18.75
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.75
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (Min),A,74.5
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (Max),A,74.62
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (Min),A,42.5
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (Max),A,42.5
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T02:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-30.87
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-16.37
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-14.5
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.81192
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9382
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93936
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (Min),A,6.38
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (Max),A,6.5
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.38
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (Min),A,7.5
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (Max),A,7.5
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.25
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-51.12
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-35.19
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95257
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.59741
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.74487
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (Min),A,5.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (Max),A,5.12
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.12
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (Min),A,0.62
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (Max),A,0.62
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.62
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.13
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.19
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.06
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.974
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98621
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97061
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (Min),A,20.25
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (Max),A,20.38
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.38
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (Min),A,63.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (Max),A,63.38
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.12
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (Min),A,25.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (Max),A,25.12
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,122.88
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.56
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-26.69
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.03609
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88281
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.71804
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (Min),A,28.38
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (Max),A,28.5
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (Min),A,70.88
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (Max),A,71.12
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (Min),A,34.25
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (Max),A,34.38
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.25
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T02:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-32.56
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-37.75
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.78384
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.73965
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96738
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (Min),A,4.25
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (Max),A,4.25
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.25
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (Min),A,8.38
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (Max),A,8.5
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-21.25
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-54.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-14.19
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88559
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.51824
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94122
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.88
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.25
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86044
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98987
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98129
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (Min),A,11.5
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (Max),A,11.62
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (Min),A,68.5
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (Max),A,68.88
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.62
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (Min),A,34.5
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (Max),A,34.5
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,172.38
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.19
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-26.69
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.17842
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94858
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.70996
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (Min),A,18.38
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (Max),A,18.5
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (Min),A,73.75
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (Max),A,74.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.88
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (Min),A,45.62
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (Max),A,45.62
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.62
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T01:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-32.5
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-19.25
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-39.94
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.79632
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92529
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.7279
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (Min),A,2.88
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (Min),A,6.75
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (Max),A,6.75
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.75
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (Min),A,5.88
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (Max),A,6.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.88
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.19
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-56.69
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-14.06
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94424
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.47048
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95206
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-26.62
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.56
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.88
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83459
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98816
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99121
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (Min),A,10.88
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (Max),A,10.88
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.88
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (Min),A,63.75
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (Max),A,64.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.88
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (Min),A,42.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (Max),A,42.12
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,120.56
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.44
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-26.81
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.05721
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90878
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.73916
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (Min),A,18.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (Max),A,18.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (Min),A,71.62
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (Max),A,71.75
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.75
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (Min),A,49.62
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (Max),A,49.75
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.75
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T01:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-31.06
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-17.25
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-41.13
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.79937
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93991
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.72168
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (Min),A,2.88
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (Min),A,6.88
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (Max),A,6.88
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.88
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (Min),A,6.5
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (Max),A,6.62
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.62
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.5
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-39.57
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-13.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89862
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.68399
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94849
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (Min),A,3.62
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (Max),A,3.75
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.44
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.5
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.87
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87262
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98868
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9877
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (Min),A,11.62
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (Max),A,11.75
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.62
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (Min),A,69.75
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (Max),A,69.88
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.88
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (Min),A,42.75
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (Max),A,42.75
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.75
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,121.94
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.31
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.94
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.13509
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89834
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87378
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
