Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (Min),A,18.25
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (Max),A,18.25
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.25
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (Min),A,78.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (Max),A,78.12
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.12
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (Min),A,51.25
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (Max),A,51.38
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.25
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T01:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-29.44
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-21.69
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-38.31
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.81363
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.90762
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.75161
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (Min),A,6.38
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (Max),A,6.5
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.38
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (Min),A,6.62
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (Max),A,6.62
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.62
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.5
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-36.31
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,26.94
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95569
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.69741
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.85324
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (Min),A,5.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (Max),A,5.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-28.75
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.13
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81384
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97879
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98666
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (Min),A,11.25
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (Max),A,11.38
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.25
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (Min),A,56.38
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (Max),A,57.62
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.75
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (Min),A,42.88
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (Max),A,43.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,156.13
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.75
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,28.69
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.17348
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96701
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.83551
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (Min),A,19.12
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (Max),A,19.12
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.12
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (Min),A,64.5
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (Max),A,65.62
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (Min),A,51.5
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (Max),A,51.62
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.62
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T01:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-31.13
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-28.25
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-18.44
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.78457
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.824
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91998
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (Min),A,4.12
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (Max),A,4.25
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.12
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (Min),A,7.88
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (Max),A,8.12
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.56
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-48.5
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,19.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91064
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.57922
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.89084
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.31
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.44
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.13
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86407
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9841
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98785
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (Min),A,11.5
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (Max),A,11.62
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (Min),A,59.62
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (Max),A,61.25
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.88
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (Min),A,49.62
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (Max),A,49.75
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.62
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,145.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.94
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,18.31
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.21044
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8468
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.8967
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (Min),A,18.88
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (Max),A,19.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (Min),A,64.75
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (Max),A,66.5
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (Min),A,60.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (Max),A,60.25
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.12
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T01:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-38.5
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-18.06
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.72918
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9234
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9545
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (Min),A,2.75
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (Max),A,2.75
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.75
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (Min),A,6.5
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (Max),A,6.5
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (Min),A,7.88
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (Max),A,7.88
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.88
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.19
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-62.63
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,26.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93942
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.38448
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.88699
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (Min),A,4.88
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (Max),A,4.88
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.88
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (Min),A,2.62
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (Max),A,2.62
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.62
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.94
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.87
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.5
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92282
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98639
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98636
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (Min),A,12.5
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (Max),A,12.5
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (Min),A,66.12
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (Max),A,66.25
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.25
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (Min),A,46.25
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (Max),A,46.25
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.25
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,154.94
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.69
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,27.44
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16936
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84613
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.84894
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (Min),A,20.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (Max),A,20.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (Min),A,73.5
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (Max),A,73.75
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (Min),A,58.12
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (Max),A,58.12
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.12
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T01:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-38.56
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-17.5
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-18.81
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.72274
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9241
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91022
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (Min),A,2.75
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (Max),A,2.88
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.75
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (Min),A,6.62
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (Max),A,6.62
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.62
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (Min),A,6.88
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (Max),A,6.88
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.88
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.19
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-64.81
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.25
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92602
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.34893
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93396
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.44
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.44
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.63
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93722
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99084
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9856
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (Min),A,13.12
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (Max),A,13.25
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.25
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (Min),A,71.88
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (Max),A,72.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (Min),A,41.88
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (Max),A,47.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.25
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,145.38
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-44.44
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.69
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14788
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.48959
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89242
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
