Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (Min),A,20.12
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (Max),A,20.12
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.12
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (Min),A,79.12
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (Max),A,79.25
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.12
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (Min),A,51.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (Max),A,56.12
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.38
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T00:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-36.19
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.63
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-30.5
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.7499
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94696
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.82956
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (Min),A,6.88
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (Max),A,7.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.88
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (Min),A,7.5
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (Max),A,7.62
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.75
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-55.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,32.63
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92209
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.45138
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.81518
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.25
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.06
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.43
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9155
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99271
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98123
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (Min),A,13.75
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (Max),A,13.75
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.75
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (Min),A,75.5
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (Max),A,75.75
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.62
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (Min),A,35.25
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (Max),A,35.38
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.25
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,137.19
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,22.25
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.5
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.25762
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90335
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88482
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (Min),A,21.12
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (Max),A,21.12
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.12
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (Min),A,83.62
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (Max),A,83.75
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.75
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (Min),A,44.75
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (Max),A,44.88
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.75
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T00:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-24.81
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.75
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-32.25
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.8501
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94327
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.7994
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (Min),A,7.12
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (Max),A,7.12
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.12
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (Min),A,6.5
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (Max),A,6.62
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-24.88
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-55.25
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-28.06
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.83194
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.44848
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.79528
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (Min),A,0.75
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (Max),A,0.75
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.75
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.25
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.13
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.37
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90344
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98495
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98816
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (Min),A,12.62
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (Max),A,12.75
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.75
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (Min),A,55.5
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (Max),A,55.62
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.62
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (Min),A,42.12
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (Max),A,42.25
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.25
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,160.07
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,22.06
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-26.94
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.12126
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87323
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.71563
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (Min),A,19.75
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (Max),A,19.75
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.75
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (Min),A,64.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (Max),A,64.12
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (Min),A,49.62
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (Max),A,49.75
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.75
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T00:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-25.12
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.44
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-37.94
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.85376
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.952
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.75918
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (Min),A,6.75
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (Max),A,7.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.88
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (Min),A,6.5
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (Max),A,6.5
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-20.06
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-46.56
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,31.31
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88836
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.68035
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.85034
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (Min),A,4.88
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.88
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.88
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.56
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.56
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.44
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89529
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99042
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99075
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (Min),A,12.5
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (Max),A,12.5
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (Min),A,70.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (Max),A,70.12
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.12
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (Min),A,47.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (Max),A,47.25
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.12
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,139.62
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.69
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-26.06
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.26812
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90988
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.72604
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (Min),A,20.38
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (Max),A,20.5
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.38
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (Min),A,78.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (Max),A,78.75
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (Min),A,54.62
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (Max),A,54.62
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.62
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T00:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-26.44
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.44
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.75
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.83981
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95596
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9776
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (Min),A,7.25
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (Max),A,7.38
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.25
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (Min),A,15.62
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (Max),A,15.62
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.62
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.81
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-55.87
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-22.88
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92956
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.49477
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.83597
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (Min),A,4.62
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.75
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.75
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (Min),A,0.75
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (Max),A,0.75
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.75
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.81
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.81
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.82
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91391
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99393
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9921
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (Min),A,11.88
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (Max),A,12.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.88
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (Min),A,76.25
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (Max),A,76.38
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.38
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (Min),A,41.62
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (Max),A,41.75
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.75
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,129.5
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.5
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.81
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
