Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.1523
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90231
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.84479
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (Min),A,19.62
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (Max),A,19.62
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.62
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (Min),A,84.62
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (Max),A,84.75
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (Min),A,59.12
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (Max),A,59.25
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.25
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T00:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-22.81
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-29.69
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.13
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86282
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.81665
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9852
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (Min),A,4.62
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (Max),A,4.75
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.75
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (Min),A,17.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (Max),A,17.12
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-18.56
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-28.94
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,14.31
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89227
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.80026
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95532
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.37
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.87
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90539
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97333
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9855
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (Min),A,14.38
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (Max),A,14.5
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.38
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (Min),A,39.38
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (Max),A,39.88
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (Min),A,37.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (Max),A,37.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,159.31
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.5
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.88
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09291
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8566
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85974
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (Min),A,21.75
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (Max),A,21.75
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.75
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (Min),A,45.5
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (Max),A,46.12
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (Min),A,57.38
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (Max),A,57.38
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.38
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-23T00:00:00.000+00:00,ambient,,Temperature,C,0.0
